Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,1.55,3.5,9.5,8.11,0.0
2016,1,1,8,0,0.0,19.0,1.7,4.0,19.0,15.68,6.04
2016,1,1,8,15,0.0,34.0,1.8,4.0,34.0,27.69,19.04
2016,1,1,8,30,0.0,49.0,1.9,4.0,49.0,39.41,30.34
2016,1,1,8,45,0.0,65.0,2.05,4.5,65.0,51.71,41.94
2016,1,1,9,0,0.0,81.0,2.2,5.0,81.0,63.86,53.26
2016,1,1,9,15,2.0,96.0,2.15,5.5,96.5,75.22,63.66
2016,1,1,9,30,4.0,111.0,2.1,6.0,112.0,86.45,73.77
2016,1,1,9,45,80.0,135.0,2.1,6.5,164.5,100.52,86.28
2016,1,1,10,0,156.0,159.0,2.1,7.0,217.0,113.08,97.26
2016,1,1,10,15,242.0,163.5,2.05,7.0,262.5,113.34,97.31
2016,1,1,10,30,328.0,168.0,2.0,7.0,308.0,116.95,100.37
2016,1,1,10,45,317.5,180.5,1.95,7.5,322.0,143.83,109.02
2016,1,1,11,0,307.0,193.0,1.9,8.0,336.0,173.34,129.51
2016,1,1,11,15,228.5,208.5,1.9,8.0,317.5,194.47,149.86
2016,1,1,11,30,150.0,224.0,1.9,8.0,299.0,204.93,162.48
2016,1,1,11,45,77.5,198.0,1.95,8.0,237.0,178.93,144.25
2016,1,1,12,0,5.0,172.0,2.0,8.0,175.0,142.12,115.96
2016,1,1,12,15,20.0,190.5,2.0,8.0,201.0,163.63,133.84
2016,1,1,12,30,35.0,209.0,2.0,8.0,227.0,190.06,155.82
2016,1,1,12,45,56.0,216.0,2.05,8.0,244.5,209.79,172.32
2016,1,1,13,0,77.0,223.0,2.1,8.0,262.0,231.59,190.74
2016,1,1,13,15,38.5,185.0,2.05,8.0,204.5,183.1,150.75
2016,1,1,13,30,0.0,147.0,2.0,8.0,147.0,124.76,101.68
2016,1,1,13,45,1.5,150.0,2.0,8.0,150.5,129.34,105.83
2016,1,1,14,0,3.0,153.0,2.0,8.0,154.0,134.41,110.3
2016,1,1,14,15,10.5,152.5,1.85,7.5,157.0,140.41,115.92
2016,1,1,14,30,18.0,152.0,1.7,7.0,160.0,147.24,122.3
2016,1,1,14,45,15.5,140.5,1.55,7.0,147.0,136.86,113.57
2016,1,1,15,0,13.0,129.0,1.4,7.0,134.0,126.37,104.71
2016,1,1,15,15,10.0,115.5,1.3,6.5,119.0,113.27,93.68
2016,1,1,15,30,7.0,102.0,1.2,6.0,104.0,100.07,82.38
2016,1,1,15,45,3.5,86.5,1.1,6.0,87.5,84.03,68.25
2016,1,1,16,0,0.0,71.0,1.0,6.0,71.0,67.75,53.71
2016,1,1,16,15,0.0,54.5,1.0,5.5,54.5,52.12,39.74
2016,1,1,16,30,0.0,38.0,1.0,5.0,38.0,35.62,24.83
2016,1,1,16,45,0.0,23.5,1.05,5.0,23.5,20.63,9.95
2016,1,1,17,0,0.0,9.0,1.1,5.0,9.0,7.68,0.0
2016,1,1,17,15,0.0,4.5,1.1,5.0,4.5,3.84,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.0,9.82,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,54.0,20.97,10.14
2016,1,2,8,15,527.5,30.5,1.1,0.5,96.0,27.56,19.24
2016,1,2,8,30,629.0,38.0,1.3,1.0,138.0,34.18,25.92
2016,1,2,8,45,687.5,42.5,1.5,1.5,182.0,37.89,29.66
2016,1,2,9,0,746.0,47.0,1.7,2.0,226.0,41.66,33.3
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.0,44.46,36.0
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,47.27,38.63
2016,1,2,9,45,849.5,56.0,1.45,2.5,347.5,53.9,44.67
2016,1,2,10,0,877.0,58.0,1.4,3.0,385.0,56.05,46.5
2016,1,2,10,15,894.5,59.5,1.3,3.5,417.0,57.67,47.82
2016,1,2,10,30,912.0,61.0,1.2,4.0,449.0,59.23,49.08
2016,1,2,10,45,924.5,62.5,1.15,4.5,474.5,103.89,58.1
2016,1,2,11,0,937.0,64.0,1.1,5.0,500.0,157.82,90.27
2016,1,2,11,15,944.5,64.5,1.2,5.5,518.5,210.33,131.82
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,262.23,177.82
2016,1,2,11,45,956.5,65.5,1.4,6.5,547.0,312.53,224.53
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,361.52,270.41
2016,1,2,12,15,961.5,66.0,1.6,7.0,559.5,407.1,313.68
2016,1,2,12,30,962.0,66.0,1.7,7.0,562.0,450.6,354.51
2016,1,2,12,45,961.0,65.5,1.8,7.5,556.5,490.68,391.11
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,528.2,424.76
2016,1,2,13,15,954.5,64.5,1.95,8.0,537.5,560.73,454.29
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,590.14,480.79
2016,1,2,13,45,940.5,62.5,2.1,8.0,503.0,613.54,502.42
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,633.49,521.04
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.0,646.87,533.47
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,656.62,542.81
2016,1,2,14,45,885.5,56.5,2.1,8.0,391.5,658.9,546.38
2016,1,2,15,0,866.0,55.0,2.1,8.0,357.0,657.61,546.89
2016,1,2,15,15,837.5,52.0,1.85,7.5,318.0,644.9,537.02
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,634.68,528.42
2016,1,2,15,45,765.0,45.5,1.4,6.5,236.0,604.18,503.42
2016,1,2,16,0,721.0,42.0,1.2,6.0,193.0,570.76,474.77
2016,1,2,16,15,650.5,36.5,1.2,5.0,149.0,514.48,428.24
2016,1,2,16,30,580.0,31.0,1.2,4.0,105.0,456.65,376.26
2016,1,2,16,45,447.5,23.0,1.2,3.5,66.0,354.74,264.78
2016,1,2,17,0,315.0,15.0,1.2,3.0,27.0,213.82,0.0
2016,1,2,17,15,157.5,7.5,1.2,2.5,13.5,104.58,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.5,1.15,-0.5,28.0,9.82,0.0
2016,1,3,8,0,460.0,23.0,1.2,0.0,56.0,21.05,10.12
2016,1,3,8,15,561.5,29.5,1.2,0.5,99.0,26.75,18.49
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,32.52,24.4
2016,1,3,8,45,719.0,41.0,1.3,1.5,187.0,36.76,28.63
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,41.01,32.71
2016,1,3,9,15,674.5,62.0,1.5,2.5,244.5,48.9,40.06
2016,1,3,9,30,574.0,78.0,1.6,3.0,257.0,59.49,49.79
2016,1,3,9,45,528.5,98.0,1.7,3.5,278.0,73.35,62.4
2016,1,3,10,0,483.0,118.0,1.8,4.0,299.0,83.93,71.85
2016,1,3,10,15,612.0,99.0,1.85,4.5,347.5,72.25,60.93
2016,1,3,10,30,741.0,80.0,1.9,5.0,396.0,64.73,53.87
2016,1,3,10,45,841.0,72.5,1.95,6.0,450.5,99.67,56.91
2016,1,3,11,0,941.0,65.0,2.0,7.0,505.0,158.22,90.07
2016,1,3,11,15,947.5,66.0,2.05,7.0,522.5,211.27,132.14
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,263.65,178.87
2016,1,3,11,45,954.5,68.5,2.15,7.5,550.0,314.0,225.84
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,362.71,271.69
2016,1,3,12,15,832.0,93.5,2.2,8.0,521.5,384.57,298.35
2016,1,3,12,30,709.0,117.0,2.2,8.0,483.0,395.07,313.87
2016,1,3,12,45,826.0,94.0,2.25,8.5,516.5,459.25,367.75
2016,1,3,13,0,943.0,71.0,2.3,9.0,550.0,526.04,423.2
2016,1,3,13,15,862.5,79.0,2.3,9.0,509.0,530.59,430.7
2016,1,3,13,30,782.0,87.0,2.3,9.0,468.0,526.41,430.76
2016,1,3,13,45,698.0,104.0,2.3,9.5,433.5,523.63,430.07
2016,1,3,14,0,614.0,121.0,2.3,10.0,399.0,513.32,422.77
2016,1,3,14,15,631.5,109.0,2.1,9.5,380.0,530.32,438.47
2016,1,3,14,30,649.0,97.0,1.9,9.0,361.0,545.1,451.99
2016,1,3,14,45,629.0,92.5,1.75,9.0,332.0,541.27,449.66
2016,1,3,15,0,609.0,88.0,1.6,9.0,303.0,534.35,444.71
2016,1,3,15,15,589.5,80.5,1.4,8.5,269.5,521.46,435.28
2016,1,3,15,30,570.0,73.0,1.2,8.0,236.0,505.79,423.01
2016,1,3,15,45,628.5,59.5,1.05,7.5,213.5,533.76,445.12
2016,1,3,16,0,687.0,46.0,0.9,7.0,191.0,553.22,458.04
2016,1,3,16,15,614.5,40.0,0.95,6.5,147.5,494.92,409.53
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,434.87,356.28
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,256.64,193.04
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,38.73,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,11.52,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.0,13.0,2.65,-0.5,27.0,11.1,0.0
2016,1,4,8,0,388.0,26.0,2.9,0.0,54.0,21.85,10.64
2016,1,4,8,15,493.0,34.5,3.1,0.0,96.5,28.66,20.21
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,38.67,30.12
2016,1,4,8,45,309.5,66.5,3.55,0.5,117.0,49.86,40.86
2016,1,4,9,0,21.0,90.0,3.8,1.0,95.0,68.45,58.33
2016,1,4,9,15,26.0,105.0,3.9,1.0,112.5,79.22,68.46
2016,1,4,9,30,31.0,120.0,4.0,1.0,130.0,89.77,78.26
2016,1,4,9,45,15.5,90.5,4.15,1.5,95.5,73.24,62.75
2016,1,4,10,0,0.0,61.0,4.3,2.0,61.0,50.52,41.5
2016,1,4,10,15,0.0,91.5,4.3,2.0,91.5,74.71,63.82
2016,1,4,10,30,0.0,122.0,4.3,2.0,122.0,97.16,84.32
2016,1,4,10,45,1.5,140.0,4.3,2.0,140.5,110.99,92.49
2016,1,4,11,0,3.0,158.0,4.3,2.0,159.0,125.4,104.81
2016,1,4,11,15,4.0,163.0,4.35,2.0,165.0,130.76,109.29
2016,1,4,11,30,5.0,168.0,4.4,2.0,171.0,136.2,113.87
2016,1,4,11,45,2.5,140.5,4.45,2.5,142.0,115.57,95.82
2016,1,4,12,0,0.0,113.0,4.5,3.0,113.0,93.41,76.45
2016,1,4,12,15,0.0,113.5,4.55,3.0,113.5,94.03,76.99
2016,1,4,12,30,0.0,114.0,4.6,3.0,114.0,94.65,77.52
2016,1,4,12,45,3.0,143.5,4.65,3.0,145.0,120.9,100.33
2016,1,4,13,0,6.0,173.0,4.7,3.0,176.0,148.3,124.08
2016,1,4,13,15,35.5,192.0,4.7,2.5,209.5,187.71,158.56
2016,1,4,13,30,65.0,211.0,4.7,2.0,243.0,226.13,192.38
2016,1,4,13,45,37.0,186.5,4.75,2.0,204.5,191.59,162.77
2016,1,4,14,0,9.0,162.0,4.8,2.0,166.0,146.24,123.37
2016,1,4,14,15,22.0,163.0,4.7,1.5,172.0,157.5,133.96
2016,1,4,14,30,35.0,164.0,4.6,1.0,178.0,180.6,154.93
2016,1,4,14,45,33.0,151.5,4.55,1.0,164.0,170.32,146.21
2016,1,4,15,0,31.0,139.0,4.5,1.0,150.0,159.76,137.2
2016,1,4,15,15,398.5,100.0,4.3,0.5,216.0,408.42,361.0
2016,1,4,15,30,766.0,61.0,4.1,0.0,282.0,621.49,544.21
2016,1,4,15,45,725.5,56.0,3.95,0.0,239.5,591.4,516.63
2016,1,4,16,0,685.0,51.0,3.8,0.0,197.0,558.18,486.46
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.0,499.56,433.14
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,448.76,382.56
2016,1,4,16,45,418.0,28.0,3.05,0.0,69.5,351.89,277.18
2016,1,4,17,0,294.0,18.0,2.8,0.0,30.0,235.52,0.0
2016,1,4,17,15,147.0,9.0,2.75,0.0,15.0,99.77,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,9.39,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,20.14,9.56
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,26.37,18.43
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,32.64,24.87
2016,1,5,8,45,744.5,40.5,3.45,-3.0,191.5,36.47,28.83
2016,1,5,9,0,801.0,45.0,3.6,-3.0,237.0,40.34,32.68
2016,1,5,9,15,836.5,48.0,3.6,-2.5,280.0,46.76,38.78
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,49.94,41.72
2016,1,5,9,45,897.0,52.5,3.6,-1.5,361.5,51.83,43.38
2016,1,5,10,0,922.0,54.0,3.6,-1.0,400.0,53.66,44.94
2016,1,5,10,15,937.5,56.0,3.55,-0.5,432.5,55.68,46.66
2016,1,5,10,30,953.0,58.0,3.5,0.0,465.0,57.62,48.3
2016,1,5,10,45,963.5,59.0,3.45,0.0,491.0,101.11,56.59
2016,1,5,11,0,974.0,60.0,3.4,0.0,517.0,156.57,89.86
2016,1,5,11,15,981.0,61.0,3.35,0.0,535.5,211.41,134.41
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,265.6,184.13
2016,1,5,11,45,991.0,62.5,3.25,0.0,564.5,317.43,234.33
2016,1,5,12,0,994.0,63.0,3.2,0.0,575.0,367.76,283.72
2016,1,5,12,15,995.0,63.0,3.15,0.0,578.0,415.21,330.28
2016,1,5,12,30,996.0,63.0,3.1,0.0,581.0,460.55,374.17
2016,1,5,12,45,993.5,62.5,3.05,0.0,575.0,501.57,413.54
2016,1,5,13,0,991.0,62.0,3.0,0.0,569.0,539.84,449.65
2016,1,5,13,15,986.0,61.5,2.95,0.0,555.5,573.94,481.48
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,604.87,509.99
2016,1,5,13,45,972.5,60.0,2.9,0.0,521.0,629.99,533.43
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,651.58,553.6
2016,1,5,14,15,951.0,58.0,2.85,0.0,472.0,666.83,568.1
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,678.38,579.34
2016,1,5,14,45,919.5,55.0,2.8,0.0,409.5,681.43,583.79
2016,1,5,15,0,901.0,53.0,2.8,0.0,375.0,680.77,584.67
2016,1,5,15,15,874.0,50.5,2.55,0.0,335.0,670.13,575.48
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,656.1,563.07
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.0,628.7,540.3
2016,1,5,16,0,765.0,42.0,1.9,-1.0,207.0,603.89,518.18
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.0,551.35,471.78
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,496.96,420.39
2016,1,5,16,45,510.5,24.0,1.5,-3.0,75.5,400.46,318.96
2016,1,5,17,0,387.0,16.0,1.4,-4.0,34.0,289.5,0.0
2016,1,5,17,15,193.5,8.0,1.45,-4.0,17.0,128.39,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.0,12.0,2.3,-3.0,27.0,10.24,0.0
2016,1,6,8,0,410.0,24.0,2.5,-3.0,54.0,21.93,10.86
2016,1,6,8,15,515.0,32.0,2.45,-2.5,96.5,28.95,20.7
2016,1,6,8,30,620.0,40.0,2.4,-2.0,139.0,35.97,27.88
2016,1,6,8,45,679.0,45.5,2.4,-1.5,183.5,40.49,32.44
2016,1,6,9,0,738.0,51.0,2.4,-1.0,228.0,45.03,36.86
2016,1,6,9,15,776.0,54.5,2.3,-0.5,270.5,47.71,39.4
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,50.43,41.87
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,52.24,43.53
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,54.07,45.18
2016,1,6,10,15,883.5,65.0,2.0,0.0,421.0,61.48,52.0
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,63.36,53.64
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.0,104.66,61.31
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,158.26,93.06
2016,1,6,11,15,931.5,71.0,1.7,1.0,523.0,210.95,135.26
2016,1,6,11,30,939.0,72.0,1.6,1.0,541.0,263.1,182.29
2016,1,6,11,45,942.5,72.5,1.55,1.5,552.0,313.04,229.32
2016,1,6,12,0,946.0,73.0,1.5,2.0,563.0,361.6,275.37
2016,1,6,12,15,946.5,73.0,1.4,2.0,565.5,407.09,318.64
2016,1,6,12,30,947.0,73.0,1.3,2.0,568.0,450.53,359.17
2016,1,6,12,45,945.0,73.0,1.25,2.5,562.5,490.66,395.47
2016,1,6,13,0,943.0,73.0,1.2,3.0,557.0,528.24,428.55
2016,1,6,13,15,937.0,72.0,1.15,3.0,543.5,560.06,456.94
2016,1,6,13,30,931.0,71.0,1.1,3.0,530.0,588.75,482.13
2016,1,6,13,45,920.5,70.5,1.05,3.5,509.0,612.21,501.77
2016,1,6,14,0,910.0,70.0,1.0,4.0,488.0,632.23,518.21
2016,1,6,14,15,896.0,68.5,0.95,3.5,460.5,645.49,530.95
2016,1,6,14,30,882.0,67.0,0.9,3.0,433.0,660.05,544.28
2016,1,6,14,45,860.0,65.0,0.85,3.0,398.5,660.68,545.89
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,657.54,544.44
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,644.46,535.9
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,627.83,523.8
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,595.33,498.33
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,559.74,469.18
2016,1,6,16,15,616.5,43.0,0.75,1.5,156.0,502.54,422.16
2016,1,6,16,30,546.0,37.0,0.8,1.0,112.0,443.3,370.0
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,350.59,277.6
2016,1,6,17,0,282.0,19.0,1.0,0.0,33.0,232.37,0.0
2016,1,6,17,15,141.0,9.5,1.0,0.0,16.5,96.92,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,2.5,12.5,1.95,0.0,13.0,10.67,0.0
2016,1,7,8,0,5.0,25.0,2.1,0.0,26.0,20.25,9.46
2016,1,7,8,15,27.5,43.0,2.05,0.0,47.5,33.82,24.88
2016,1,7,8,30,50.0,61.0,2.0,0.0,69.0,47.17,37.98
2016,1,7,8,45,62.5,79.0,2.0,0.5,92.0,60.26,50.53
2016,1,7,9,0,75.0,97.0,2.0,1.0,115.0,73.11,62.65
2016,1,7,9,15,87.0,113.0,1.95,1.5,137.5,82.65,71.49
2016,1,7,9,30,99.0,129.0,1.9,2.0,160.0,93.35,81.21
2016,1,7,9,45,96.0,144.0,1.85,2.5,177.5,103.06,89.86
2016,1,7,10,0,93.0,159.0,1.8,3.0,195.0,116.01,101.31
2016,1,7,10,15,155.0,172.0,1.75,3.0,236.5,121.33,105.93
2016,1,7,10,30,217.0,185.0,1.7,3.0,278.0,130.03,113.58
2016,1,7,10,45,157.5,197.0,1.65,3.5,266.5,147.11,118.42
2016,1,7,11,0,98.0,209.0,1.6,4.0,255.0,165.2,133.53
2016,1,7,11,15,103.0,217.5,1.55,4.0,268.0,181.08,146.24
2016,1,7,11,30,108.0,226.0,1.5,4.0,281.0,197.43,159.96
2016,1,7,11,45,106.0,232.5,1.45,4.5,287.0,211.04,171.65
2016,1,7,12,0,104.0,239.0,1.4,5.0,293.0,224.42,183.16
2016,1,7,12,15,490.0,166.0,1.4,5.0,422.5,319.55,254.57
2016,1,7,12,30,876.0,93.0,1.4,5.0,552.0,440.48,349.36
2016,1,7,12,45,879.0,90.5,1.45,5.5,547.5,479.0,383.64
2016,1,7,13,0,882.0,88.0,1.5,6.0,543.0,515.37,415.94
2016,1,7,13,15,876.0,87.5,1.5,6.0,530.0,546.81,444.14
2016,1,7,13,30,870.0,87.0,1.5,6.0,517.0,575.28,469.38
2016,1,7,13,45,862.5,84.5,1.55,6.0,497.5,597.73,489.85
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,616.89,507.47
2016,1,7,14,15,840.5,80.0,1.5,6.0,450.5,628.92,518.21
2016,1,7,14,30,826.0,78.0,1.4,6.0,423.0,637.33,525.88
2016,1,7,14,45,808.5,74.5,1.35,6.0,390.0,638.55,528.2
2016,1,7,15,0,791.0,71.0,1.3,6.0,357.0,636.18,527.52
2016,1,7,15,15,760.5,67.5,1.15,5.5,318.5,621.47,516.93
2016,1,7,15,30,730.0,64.0,1.0,5.0,280.0,603.21,503.02
2016,1,7,15,45,684.5,59.5,0.9,4.5,238.0,575.77,481.26
2016,1,7,16,0,639.0,55.0,0.8,4.0,196.0,541.02,452.58
2016,1,7,16,15,567.5,48.0,0.85,3.0,153.0,483.12,405.56
2016,1,7,16,30,496.0,41.0,0.9,2.0,110.0,423.93,354.1
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.0,329.13,262.8
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,218.94,26.92
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,89.71,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.0,4.5,3.84,0.0
2016,1,8,8,0,0.0,9.0,2.0,1.0,9.0,7.39,0.0
2016,1,8,8,15,0.0,17.0,2.0,1.0,17.0,13.99,6.97
2016,1,8,8,30,0.0,25.0,2.0,1.0,25.0,20.61,13.41
2016,1,8,8,45,0.0,34.0,2.0,1.5,34.0,28.07,20.54
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,35.54,27.61
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,42.61,34.28
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,49.7,40.88
2016,1,8,9,45,24.5,106.5,1.75,2.5,116.0,82.43,71.0
2016,1,8,10,0,49.0,153.0,1.7,3.0,172.0,112.18,97.86
2016,1,8,10,15,24.5,148.5,1.55,3.0,158.0,114.78,99.97
2016,1,8,10,30,0.0,144.0,1.4,3.0,144.0,112.36,97.58
2016,1,8,10,45,0.0,87.5,1.25,3.5,87.5,72.29,58.13
2016,1,8,11,0,0.0,31.0,1.1,4.0,31.0,25.62,17.05
2016,1,8,11,15,0.0,53.0,1.15,4.0,53.0,43.9,33.15
2016,1,8,11,30,0.0,75.0,1.2,4.0,75.0,62.25,49.16
2016,1,8,11,45,0.0,86.5,1.25,4.0,86.5,71.87,57.46
2016,1,8,12,0,0.0,98.0,1.3,4.0,98.0,81.26,65.56
2016,1,8,12,15,0.0,117.0,1.35,4.0,117.0,96.89,79.03
2016,1,8,12,30,0.0,136.0,1.4,4.0,136.0,112.8,92.68
2016,1,8,12,45,0.0,106.0,1.5,4.5,106.0,88.15,71.31
2016,1,8,13,0,0.0,76.0,1.6,5.0,76.0,63.09,49.58
2016,1,8,13,15,0.0,99.5,1.6,5.0,99.5,82.9,66.81
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,103.37,84.51
2016,1,8,13,45,0.0,112.5,1.65,5.0,112.5,94.56,76.97
2016,1,8,14,0,0.0,102.0,1.7,5.0,102.0,85.62,69.36
2016,1,8,14,15,0.0,119.5,1.7,5.0,119.5,101.97,83.65
2016,1,8,14,30,0.0,137.0,1.7,5.0,137.0,119.81,99.17
2016,1,8,14,45,0.0,126.0,1.7,5.0,126.0,110.76,91.49
2016,1,8,15,0,0.0,115.0,1.7,5.0,115.0,101.65,83.77
2016,1,8,15,15,278.0,102.5,1.6,4.5,186.0,314.45,272.38
2016,1,8,15,30,556.0,90.0,1.5,4.0,257.0,518.28,442.29
2016,1,8,15,45,504.5,83.0,1.45,4.0,217.5,478.26,407.51
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,434.78,370.8
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,373.82,317.8
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,312.9,262.79
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,227.3,181.67
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,125.71,29.08
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,43.08,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,2.35,3.5,4.5,3.84,0.0
2016,1,9,8,0,0.0,9.0,2.5,4.0,9.0,7.39,0.0
2016,1,9,8,15,0.0,17.0,2.45,4.0,17.0,13.99,6.83
2016,1,9,8,30,0.0,25.0,2.4,4.0,25.0,20.61,13.21
2016,1,9,8,45,0.0,34.0,2.35,4.5,34.0,28.07,20.26
2016,1,9,9,0,0.0,43.0,2.3,5.0,43.0,35.54,27.26
2016,1,9,9,15,0.0,51.0,2.2,5.0,51.0,42.2,33.47
2016,1,9,9,30,0.0,59.0,2.1,5.0,59.0,48.86,39.63
2016,1,9,9,45,0.0,84.0,2.05,5.5,84.0,68.41,57.42
2016,1,9,10,0,0.0,109.0,2.0,6.0,109.0,86.97,74.06
2016,1,9,10,15,0.0,113.0,2.0,6.0,113.0,90.39,76.99
2016,1,9,10,30,0.0,117.0,2.0,6.0,117.0,93.72,79.86
2016,1,9,10,45,0.0,111.5,2.05,6.5,111.5,90.42,73.17
2016,1,9,11,0,0.0,106.0,2.1,7.0,106.0,86.79,69.8
2016,1,9,11,15,0.0,104.5,2.1,7.0,104.5,85.96,69.0
2016,1,9,11,30,0.0,103.0,2.1,7.0,103.0,85.01,68.12
2016,1,9,11,45,11.0,152.0,2.1,7.0,158.0,126.76,103.31
2016,1,9,12,0,22.0,201.0,2.1,7.0,213.0,169.94,139.37
2016,1,9,12,15,88.5,222.5,2.1,7.0,269.5,214.57,175.36
2016,1,9,12,30,155.0,244.0,2.1,7.0,326.0,269.71,220.52
2016,1,9,12,45,121.0,238.5,2.15,7.5,302.5,261.83,214.77
2016,1,9,13,0,87.0,233.0,2.2,8.0,279.0,244.34,200.9
2016,1,9,13,15,73.5,224.0,2.2,8.0,262.5,236.19,194.78
2016,1,9,13,30,60.0,215.0,2.2,8.0,246.0,226.57,187.25
2016,1,9,13,45,30.0,180.0,2.2,8.0,195.5,180.53,149.03
2016,1,9,14,0,0.0,145.0,2.2,8.0,145.0,124.5,101.63
2016,1,9,14,15,0.0,142.5,2.2,8.0,142.5,123.43,100.98
2016,1,9,14,30,0.0,140.0,2.2,8.0,140.0,122.63,100.47
2016,1,9,14,45,0.0,129.0,2.2,8.0,129.0,113.63,92.96
2016,1,9,15,0,0.0,118.0,2.2,8.0,118.0,104.57,85.37
2016,1,9,15,15,0.0,104.5,2.25,7.5,104.5,92.86,75.55
2016,1,9,15,30,0.0,91.0,2.3,7.0,91.0,81.01,65.47
2016,1,9,15,45,0.0,77.0,2.35,7.0,77.0,68.45,54.49
2016,1,9,16,0,0.0,63.0,2.4,7.0,63.0,55.68,43.2
2016,1,9,16,15,0.0,49.0,2.5,7.0,49.0,42.62,31.53
2016,1,9,16,30,0.0,35.0,2.6,7.0,35.0,29.15,19.44
2016,1,9,16,45,0.0,22.5,2.75,7.0,22.5,18.57,9.65
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.22,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.27,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,9.82,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,20.89,9.68
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,27.92,18.88
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,34.95,25.82
2016,1,10,8,45,662.5,44.5,3.9,8.5,180.5,39.47,30.21
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,44.0,34.46
2016,1,10,9,15,360.0,42.5,4.25,9.0,129.5,31.61,23.25
2016,1,10,9,30,0.0,35.0,4.5,9.0,35.0,28.89,20.77
2016,1,10,9,45,13.0,91.0,4.75,9.5,96.0,73.67,61.28
2016,1,10,10,0,26.0,147.0,5.0,10.0,157.0,108.54,92.3
2016,1,10,10,15,184.0,159.0,5.2,10.0,238.5,114.45,97.38
2016,1,10,10,30,342.0,171.0,5.4,10.0,320.0,118.86,101.13
2016,1,10,10,45,171.0,112.0,5.6,10.5,186.5,89.29,66.54
2016,1,10,11,0,0.0,53.0,5.8,11.0,53.0,43.89,32.14
2016,1,10,11,15,445.0,65.5,5.85,11.0,291.0,119.88,76.67
2016,1,10,11,30,890.0,78.0,5.9,11.0,529.0,256.85,174.62
2016,1,10,11,45,684.0,134.0,6.0,11.0,485.0,290.07,214.71
2016,1,10,12,0,478.0,190.0,6.1,11.0,441.0,306.58,238.82
2016,1,10,12,15,674.0,140.5,6.05,10.5,496.5,366.74,288.36
2016,1,10,12,30,870.0,91.0,6.0,10.0,552.0,436.78,348.04
2016,1,10,12,45,436.0,128.5,6.0,10.0,359.5,315.11,257.17
2016,1,10,13,0,2.0,166.0,6.0,10.0,167.0,140.17,113.92
2016,1,10,13,15,421.5,130.0,5.85,9.5,341.5,350.77,292.39
2016,1,10,13,30,841.0,94.0,5.7,9.0,516.0,568.25,473.17
2016,1,10,13,45,833.5,92.0,5.6,9.0,497.0,590.81,493.43
2016,1,10,14,0,826.0,90.0,5.5,9.0,478.0,610.17,511.37
2016,1,10,14,15,812.0,88.0,5.3,8.5,451.5,622.22,523.76
2016,1,10,14,30,798.0,86.0,5.1,8.0,425.0,630.73,533.03
2016,1,10,14,45,788.5,80.5,4.95,8.0,394.0,634.98,537.93
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,635.85,539.83
2016,1,10,15,15,750.5,71.0,4.55,7.5,325.0,622.0,529.95
2016,1,10,15,30,722.0,67.0,4.3,7.0,287.0,609.45,520.4
2016,1,10,15,45,690.5,60.5,4.05,6.5,246.5,584.61,500.11
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,557.01,476.47
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,503.26,429.65
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,448.13,378.92
2016,1,10,16,45,419.5,31.5,2.95,4.5,80.0,361.34,295.25
2016,1,10,17,0,312.0,22.0,2.7,4.0,40.0,262.95,118.33
2016,1,10,17,15,156.0,11.0,2.7,3.5,20.0,108.87,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,9.82,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,21.11,10.54
2016,1,11,8,15,599.5,30.0,1.9,-1.5,105.0,27.32,19.2
2016,1,11,8,30,699.0,37.0,2.0,-1.0,150.0,33.56,25.57
2016,1,11,8,45,753.0,41.5,2.1,-1.0,196.5,37.36,29.48
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,41.2,33.27
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,47.62,39.32
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,50.79,42.21
2016,1,11,9,45,897.0,54.5,2.25,0.0,368.5,53.39,44.59
2016,1,11,10,0,919.0,57.0,2.3,0.0,407.0,55.9,46.86
2016,1,11,10,15,858.0,63.5,2.3,0.0,412.0,60.18,50.76
2016,1,11,10,30,797.0,70.0,2.3,0.0,417.0,57.65,48.31
2016,1,11,10,45,882.5,66.5,2.35,0.5,471.0,99.8,58.68
2016,1,11,11,0,968.0,63.0,2.4,1.0,525.0,156.13,89.53
2016,1,11,11,15,974.5,63.5,2.45,1.0,544.0,210.74,133.27
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,264.66,182.3
2016,1,11,11,45,983.0,65.0,2.55,1.5,574.0,316.93,232.11
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,367.66,280.96
2016,1,11,12,15,802.5,107.0,2.65,2.0,531.5,385.71,306.64
2016,1,11,12,30,620.0,148.0,2.7,2.0,478.0,386.81,315.53
2016,1,11,12,45,802.5,106.0,2.75,2.5,529.5,461.14,378.27
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,541.53,445.85
2016,1,11,13,15,979.5,63.5,2.8,3.0,568.0,575.87,477.32
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,607.02,505.78
2016,1,11,13,45,966.5,61.5,2.8,3.0,534.0,632.65,529.32
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,654.77,549.65
2016,1,11,14,15,946.0,59.0,2.75,3.0,485.0,670.5,564.33
2016,1,11,14,30,933.0,58.0,2.7,3.0,457.0,682.52,575.8
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.0,686.65,580.83
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,687.06,581.99
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,677.41,574.16
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,664.29,563.04
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,638.63,541.47
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,616.0,520.98
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,566.95,480.08
