Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,515.91,434.68
2016,1,11,16,45,536.5,27.0,1.3,-0.5,89.5,427.52,351.73
2016,1,11,17,0,426.0,20.0,1.3,-1.0,47.0,330.51,175.09
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.5,144.84,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,12.5,2.7,-1.5,26.5,10.67,0.0
2016,1,12,8,0,369.0,25.0,3.0,-1.0,53.0,20.85,10.39
2016,1,12,8,15,471.5,33.5,3.05,-0.5,94.5,27.66,19.42
2016,1,12,8,30,574.0,42.0,3.1,0.0,136.0,37.53,29.12
2016,1,12,8,45,634.5,47.5,3.2,0.0,180.0,41.94,33.61
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,46.38,37.97
2016,1,12,9,15,733.5,57.5,3.55,0.5,265.5,49.8,41.19
2016,1,12,9,30,772.0,62.0,3.8,1.0,307.0,53.22,44.3
2016,1,12,9,45,802.0,64.0,4.1,2.0,345.5,54.54,45.3
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,55.93,46.32
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.5,57.22,47.33
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,58.53,48.35
2016,1,12,10,45,882.5,71.0,4.9,4.5,475.0,102.92,60.61
2016,1,12,11,0,897.0,72.0,5.1,5.0,501.0,155.33,90.85
2016,1,12,11,15,905.0,72.5,5.2,5.0,520.0,206.81,131.82
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,257.83,178.03
2016,1,12,11,45,921.5,72.0,5.45,5.5,551.0,307.08,224.81
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,355.41,271.42
2016,1,12,12,15,721.5,127.5,5.65,6.0,511.0,372.82,296.83
2016,1,12,12,30,513.0,184.0,5.7,6.0,459.0,371.12,303.08
2016,1,12,12,45,725.0,126.5,5.8,6.5,511.0,445.37,365.78
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,524.3,433.23
2016,1,12,13,15,832.5,88.5,5.85,7.0,520.5,528.24,440.45
2016,1,12,13,30,728.0,108.0,5.8,7.0,478.0,522.51,438.74
2016,1,12,13,45,369.5,139.0,5.8,7.0,327.0,366.32,310.35
2016,1,12,14,0,11.0,170.0,5.8,7.0,176.0,154.21,127.76
2016,1,12,14,15,5.5,106.5,5.65,7.0,109.5,93.37,75.78
2016,1,12,14,30,0.0,43.0,5.5,7.0,43.0,35.56,25.52
2016,1,12,14,45,0.0,39.5,5.4,7.0,39.5,32.64,23.03
2016,1,12,15,0,0.0,36.0,5.3,7.0,36.0,29.73,20.52
2016,1,12,15,15,0.0,32.5,5.2,6.5,32.5,26.82,18.04
2016,1,12,15,30,0.0,29.0,5.1,6.0,29.0,23.91,15.53
2016,1,12,15,45,319.5,44.0,5.05,6.0,119.5,304.18,267.28
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,551.95,477.4
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,497.42,428.88
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,441.33,377.56
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,355.98,295.77
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,262.22,152.76
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,106.88,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,9.39,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,20.08,10.05
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,26.3,18.39
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,32.55,24.75
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.5,35.94,28.21
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,42.8,34.78
2016,1,13,9,15,828.5,47.5,2.3,-0.5,283.0,46.44,38.21
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,49.99,41.46
2016,1,13,9,45,888.0,52.5,2.15,0.0,366.0,51.87,43.17
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,53.67,44.78
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.0,55.69,46.57
2016,1,13,10,30,944.0,58.0,2.1,0.0,471.0,57.63,48.28
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,97.95,55.11
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,153.52,87.32
2016,1,13,11,15,971.0,61.0,2.15,1.0,544.0,208.37,131.26
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,262.53,180.47
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.0,314.56,229.97
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,365.14,278.57
2016,1,13,12,15,983.0,63.0,2.35,2.0,588.0,412.54,324.58
2016,1,13,12,30,983.0,63.0,2.4,2.0,591.0,457.8,367.95
2016,1,13,12,45,980.5,62.5,2.5,2.5,586.0,499.13,406.64
2016,1,13,13,0,978.0,62.0,2.6,3.0,581.0,537.76,442.11
2016,1,13,13,15,972.5,61.5,2.6,3.0,568.0,571.99,473.65
2016,1,13,13,30,967.0,61.0,2.6,3.0,555.0,603.05,501.95
2016,1,13,13,45,958.0,60.5,2.65,3.0,534.5,628.84,525.71
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,651.12,546.3
2016,1,13,14,15,936.5,58.5,2.65,3.0,486.5,666.51,560.69
2016,1,13,14,30,924.0,57.0,2.6,3.0,459.0,678.19,571.89
2016,1,13,14,45,904.5,56.0,2.55,3.0,425.0,682.17,576.74
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,682.47,577.68
2016,1,13,15,15,859.5,52.5,2.2,2.5,351.5,673.14,570.41
2016,1,13,15,30,834.0,50.0,1.9,2.0,312.0,660.37,559.97
2016,1,13,15,45,794.5,47.5,1.6,1.5,268.5,640.86,543.38
2016,1,13,16,0,755.0,45.0,1.3,1.0,225.0,611.99,518.15
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.0,562.55,477.28
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,511.16,432.07
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,424.13,352.4
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,331.12,210.96
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,143.67,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,10.24,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,21.78,11.34
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,28.75,20.41
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,35.73,27.48
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,40.22,31.96
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,44.73,36.3
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,47.81,39.17
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,50.89,41.96
2016,1,14,9,45,819.0,61.0,2.9,3.0,351.0,52.29,43.05
2016,1,14,10,0,849.0,63.0,2.9,4.0,390.0,53.75,44.15
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.0,61.39,50.98
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,63.24,52.47
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,101.89,58.93
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,155.3,89.41
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.0,207.81,130.5
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,259.86,176.55
2016,1,14,11,45,929.0,72.0,3.45,8.5,559.0,309.73,223.04
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,358.41,268.93
2016,1,14,12,15,935.0,72.5,3.45,9.0,574.5,404.72,312.94
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,449.11,354.56
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,489.52,391.47
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,527.51,425.44
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,561.1,455.51
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,591.72,482.46
2016,1,14,13,45,920.0,68.5,3.0,10.0,526.5,616.73,504.6
2016,1,14,14,0,913.0,67.0,2.9,10.0,507.0,638.42,523.69
2016,1,14,14,15,901.0,65.5,2.7,10.0,480.0,653.58,536.91
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,665.17,547.0
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.0,669.31,551.02
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,669.86,551.46
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.0,666.12,550.44
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,653.04,541.92
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.5,625.88,521.27
2016,1,14,16,0,724.0,48.0,1.6,7.0,224.0,595.63,497.18
2016,1,14,16,15,664.0,43.0,1.6,6.0,179.5,546.5,457.96
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,495.28,414.31
2016,1,14,16,45,497.5,30.0,1.65,4.5,93.0,408.03,336.07
2016,1,14,17,0,391.0,22.0,1.7,4.0,51.0,316.38,210.67
2016,1,14,17,15,195.5,11.0,1.65,3.5,25.5,135.85,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,10.0,0.6,1.0,10.0,8.54,0.0
2016,1,15,8,0,0.0,20.0,0.4,1.0,20.0,16.51,7.38
2016,1,15,8,15,0.0,36.0,0.4,1.0,36.0,29.25,20.91
2016,1,15,8,30,0.0,52.0,0.4,1.0,52.0,41.69,32.99
2016,1,15,8,45,0.0,68.5,0.45,1.5,68.5,54.34,45.02
2016,1,15,9,0,0.0,85.0,0.5,2.0,85.0,66.86,56.72
2016,1,15,9,15,2.5,100.0,0.6,2.0,101.0,78.25,67.29
2016,1,15,9,30,5.0,115.0,0.7,2.0,117.0,89.52,77.61
2016,1,15,9,45,2.5,118.0,0.8,2.5,119.0,92.62,80.18
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,95.52,82.55
2016,1,15,10,15,0.0,111.0,1.2,3.0,111.0,89.14,76.61
2016,1,15,10,30,0.0,101.0,1.5,3.0,101.0,82.26,70.23
2016,1,15,10,45,0.0,104.0,1.8,3.5,104.0,84.94,69.18
2016,1,15,11,0,0.0,107.0,2.1,4.0,107.0,87.64,71.28
2016,1,15,11,15,0.0,118.0,2.25,4.0,118.0,96.49,78.85
2016,1,15,11,30,0.0,129.0,2.4,4.0,129.0,105.46,86.51
2016,1,15,11,45,0.0,78.0,2.55,4.5,78.0,64.77,51.07
2016,1,15,12,0,0.0,27.0,2.7,5.0,27.0,22.33,13.96
2016,1,15,12,15,0.0,46.0,2.75,5.0,46.0,38.1,27.77
2016,1,15,12,30,0.0,65.0,2.8,5.0,65.0,53.93,41.55
2016,1,15,12,45,0.0,52.0,2.85,5.5,52.0,43.09,32.04
2016,1,15,13,0,0.0,39.0,2.9,6.0,39.0,32.28,22.58
2016,1,15,13,15,0.0,28.0,2.95,6.0,28.0,23.15,14.63
2016,1,15,13,30,0.0,17.0,3.0,6.0,17.0,14.04,6.66
2016,1,15,13,45,0.0,18.0,3.1,6.0,18.0,14.86,7.4
2016,1,15,14,0,0.0,19.0,3.2,6.0,19.0,15.69,8.14
2016,1,15,14,15,0.0,40.5,3.2,6.0,40.5,33.49,23.8
2016,1,15,14,30,0.0,62.0,3.2,6.0,62.0,51.37,39.5
2016,1,15,14,45,0.0,57.0,3.25,6.0,57.0,47.2,35.91
2016,1,15,15,0,0.0,52.0,3.3,6.0,52.0,43.02,32.32
2016,1,15,15,15,0.0,46.5,3.35,6.0,46.5,38.44,28.35
2016,1,15,15,30,0.0,41.0,3.4,6.0,41.0,33.87,24.35
2016,1,15,15,45,0.0,35.0,3.45,6.5,35.0,28.88,19.9
2016,1,15,16,0,0.0,29.0,3.5,7.0,29.0,23.91,15.43
2016,1,15,16,15,0.0,23.0,3.3,6.5,23.0,18.94,11.0
2016,1,15,16,30,0.0,17.0,3.1,6.0,17.0,13.98,6.53
2016,1,15,16,45,0.0,11.5,2.95,6.0,11.5,9.45,2.38
2016,1,15,17,0,0.0,6.0,2.8,6.0,6.0,4.92,0.0
2016,1,15,17,15,0.0,3.0,2.8,6.0,3.0,2.56,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,11.52,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,22.51,12.07
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.0,29.66,20.96
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,36.78,28.02
2016,1,16,8,45,619.5,50.5,2.75,4.5,183.0,40.79,31.99
2016,1,16,9,0,686.0,56.0,2.8,5.0,228.0,48.82,39.5
2016,1,16,9,15,725.5,60.0,2.85,5.5,270.0,51.74,42.17
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,54.69,44.79
2016,1,16,9,45,404.5,110.5,3.0,7.0,243.5,78.47,66.19
2016,1,16,10,0,44.0,157.0,3.1,8.0,175.0,114.94,98.58
2016,1,16,10,15,455.5,114.5,3.2,8.0,316.0,80.16,67.17
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,59.88,48.79
2016,1,16,10,45,879.0,73.0,3.4,8.5,483.0,98.16,55.43
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,156.88,90.74
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.0,209.11,131.66
2016,1,16,11,30,906.0,77.0,3.6,9.0,547.0,260.94,177.62
2016,1,16,11,45,909.5,77.5,3.65,9.5,558.5,310.27,223.49
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,358.32,268.67
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,403.57,311.65
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,446.92,352.33
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,486.68,388.66
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,523.87,421.97
2016,1,16,13,15,903.0,78.0,3.75,11.0,555.5,556.11,451.17
2016,1,16,13,30,898.0,77.0,3.7,11.0,543.0,585.38,477.38
2016,1,16,13,45,888.0,76.5,3.65,11.0,523.5,609.21,498.8
2016,1,16,14,0,878.0,76.0,3.6,11.0,504.0,633.69,520.18
2016,1,16,14,15,865.0,74.0,3.45,10.5,477.0,647.82,533.94
2016,1,16,14,30,852.0,72.0,3.3,10.0,450.0,658.34,544.67
2016,1,16,14,45,833.5,70.0,3.15,10.0,417.5,661.57,548.5
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,661.15,549.23
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,650.07,540.92
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,635.46,529.49
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.0,609.38,508.68
2016,1,16,16,0,689.0,53.0,1.7,8.0,224.0,580.24,484.47
2016,1,16,16,15,628.5,47.0,1.65,7.5,180.0,529.41,443.03
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,476.53,397.64
2016,1,16,16,45,471.5,32.5,1.55,6.5,95.0,395.31,325.54
2016,1,16,17,0,375.0,24.0,1.5,6.0,54.0,312.27,223.96
2016,1,16,17,15,187.5,12.0,1.5,5.5,27.0,132.47,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.55,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,10.7,2.95
2016,1,17,8,15,0.0,23.0,2.7,0.0,23.0,18.97,11.61
2016,1,17,8,30,0.0,33.0,2.7,0.0,33.0,27.25,19.68
2016,1,17,8,45,0.0,44.0,2.7,0.0,44.0,36.39,28.49
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,45.45,37.13
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,54.22,45.42
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,62.91,53.53
2016,1,17,9,45,0.0,91.0,2.75,0.5,91.0,73.72,63.4
2016,1,17,10,0,0.0,105.0,2.8,1.0,105.0,84.38,73.02
2016,1,17,10,15,146.0,145.0,2.9,1.0,210.5,105.99,92.73
2016,1,17,10,30,292.0,185.0,3.0,1.0,316.0,126.34,111.11
2016,1,17,10,45,173.0,196.5,3.15,1.5,275.0,147.76,119.57
2016,1,17,11,0,54.0,208.0,3.3,2.0,234.0,160.28,132.38
2016,1,17,11,15,51.5,218.0,3.3,2.5,244.0,173.45,143.21
2016,1,17,11,30,49.0,228.0,3.3,3.0,254.0,186.49,154.2
2016,1,17,11,45,24.5,180.0,3.3,3.5,193.0,151.17,124.91
2016,1,17,12,0,0.0,132.0,3.3,4.0,132.0,108.73,89.14
2016,1,17,12,15,0.0,133.0,3.3,4.0,133.0,109.93,90.19
2016,1,17,12,30,0.0,134.0,3.3,4.0,134.0,111.12,91.2
2016,1,17,12,45,30.5,185.5,3.3,4.5,202.0,171.4,142.43
2016,1,17,13,0,61.0,237.0,3.3,5.0,270.0,234.94,195.82
2016,1,17,13,15,107.5,239.0,3.3,5.0,295.5,267.17,223.31
2016,1,17,13,30,154.0,241.0,3.3,5.0,321.0,311.26,260.91
2016,1,17,13,45,290.0,212.5,3.35,5.0,357.0,383.33,322.77
2016,1,17,14,0,426.0,184.0,3.4,5.0,393.0,463.2,390.72
2016,1,17,14,15,609.5,141.0,3.3,5.0,422.5,558.44,470.9
2016,1,17,14,30,793.0,98.0,3.2,5.0,452.0,652.56,549.0
2016,1,17,14,45,411.5,125.5,3.15,5.0,308.5,435.06,371.16
2016,1,17,15,0,30.0,153.0,3.1,5.0,165.0,171.89,144.6
2016,1,17,15,15,25.5,139.0,2.8,4.5,149.0,157.65,133.25
2016,1,17,15,30,21.0,125.0,2.5,4.0,133.0,131.77,111.11
2016,1,17,15,45,339.5,94.5,2.25,4.0,181.5,380.07,330.33
2016,1,17,16,0,658.0,64.0,2.0,4.0,230.0,578.94,494.12
2016,1,17,16,15,596.0,57.0,1.9,3.0,185.5,526.59,449.38
2016,1,17,16,30,534.0,50.0,1.8,2.0,141.0,472.37,402.46
2016,1,17,16,45,447.5,39.0,1.7,1.5,99.5,396.09,332.84
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,319.71,239.97
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,130.09,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,253.5,11.5,2.9,-3.5,32.0,9.82,0.0
2016,1,18,8,0,507.0,23.0,3.2,-3.0,64.0,21.01,11.58
2016,1,18,8,15,603.0,29.5,3.3,-2.5,109.5,26.76,18.91
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,32.57,24.81
2016,1,18,8,45,754.0,40.0,3.55,-2.0,202.0,38.79,30.97
2016,1,18,9,0,809.0,44.0,3.7,-2.0,249.0,43.06,35.17
2016,1,18,9,15,844.5,47.0,3.7,-1.5,293.5,46.34,38.25
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,49.54,41.17
2016,1,18,9,45,905.0,51.5,3.75,-1.0,378.5,51.44,42.89
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,53.27,44.52
2016,1,18,10,15,946.5,54.5,3.8,-1.0,453.5,54.94,46.0
2016,1,18,10,30,963.0,56.0,3.8,-1.0,488.0,56.55,47.41
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.0,98.82,55.03
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,155.95,89.0
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,212.55,134.9
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,268.62,186.23
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,322.26,238.35
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,374.54,289.88
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,424.63,339.2
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,472.68,385.94
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.5,516.77,428.45
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,558.08,467.67
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.5,594.65,501.82
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,628.07,532.61
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.0,656.22,558.73
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,680.85,581.56
2016,1,18,14,15,974.5,58.5,4.0,0.0,518.5,698.78,598.11
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,712.94,611.3
2016,1,18,14,45,948.5,55.5,3.85,-0.5,457.0,719.97,619.26
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,723.2,623.79
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,717.19,618.93
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,707.58,610.91
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,685.42,593.47
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,660.26,572.6
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,617.65,535.37
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,578.08,498.17
2016,1,18,16,45,623.5,29.5,2.0,-3.5,114.0,500.22,425.59
2016,1,18,17,0,531.0,23.0,1.7,-4.0,68.0,423.11,328.75
2016,1,18,17,15,265.5,11.5,1.7,-4.0,34.0,184.32,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,10.24,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,21.93,12.77
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.0,28.09,20.51
2016,1,19,8,30,688.0,38.0,3.0,-6.0,156.0,34.28,26.86
2016,1,19,8,45,740.5,42.5,3.15,-6.0,202.5,38.04,30.76
2016,1,19,9,0,793.0,47.0,3.3,-6.0,249.0,41.83,34.55
2016,1,19,9,15,827.0,50.0,3.3,-5.5,293.0,48.47,40.88
2016,1,19,9,30,861.0,53.0,3.3,-5.0,337.0,51.61,43.77
2016,1,19,9,45,883.5,55.5,3.35,-5.0,376.5,54.18,46.15
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,56.66,48.42
2016,1,19,10,15,921.5,60.0,3.4,-4.5,450.0,58.63,50.09
2016,1,19,10,30,937.0,62.0,3.4,-4.0,484.0,60.52,51.67
2016,1,19,10,45,947.0,63.5,3.4,-4.0,511.5,102.65,59.6
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,158.8,93.62
2016,1,19,11,15,964.5,66.0,3.4,-3.5,559.0,214.16,138.95
2016,1,19,11,30,972.0,67.0,3.4,-3.0,579.0,269.02,189.57
2016,1,19,11,45,975.0,67.5,3.4,-2.5,591.0,321.54,240.54
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,372.63,290.57
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,420.92,338.2
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,467.17,383.2
2016,1,19,12,45,979.0,68.0,3.45,-2.0,607.0,510.31,424.72
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,550.89,463.16
2016,1,19,13,15,973.5,67.5,3.5,-1.5,591.0,586.42,495.65
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,618.84,524.77
2016,1,19,13,45,961.5,66.0,3.5,-1.0,559.5,645.75,549.72
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,669.18,571.44
2016,1,19,14,15,943.0,64.0,3.45,-1.0,512.5,686.85,588.0
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,700.87,601.35
2016,1,19,14,45,915.0,61.5,3.35,-1.0,451.5,706.58,607.43
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,708.55,609.86
2016,1,19,15,15,875.0,57.5,3.1,-1.0,378.5,701.43,604.24
2016,1,19,15,30,852.0,55.0,2.9,-1.0,339.0,690.8,595.58
2016,1,19,15,45,818.0,51.5,2.7,-1.5,295.5,673.95,582.41
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,647.54,560.54
2016,1,19,16,15,731.0,43.5,2.2,-2.5,205.5,603.4,522.21
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,556.91,479.67
2016,1,19,16,45,586.0,32.0,1.65,-3.5,114.0,478.77,407.86
2016,1,19,17,0,494.0,25.0,1.4,-4.0,69.0,400.89,317.04
2016,1,19,17,15,247.0,12.5,1.4,-4.0,34.5,199.81,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,14.08,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,27.63,17.77
2016,1,20,8,15,362.0,44.5,0.85,-5.5,96.0,36.68,28.48
2016,1,20,8,30,462.0,56.0,1.0,-5.0,137.0,45.61,37.49
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.5,52.44,44.27
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,59.16,50.75
2016,1,20,9,15,378.0,105.5,1.4,-3.5,209.5,76.32,66.9
2016,1,20,9,30,184.0,136.0,1.5,-3.0,197.0,98.85,87.79
2016,1,20,9,45,183.5,153.0,1.65,-2.5,220.0,109.75,97.6
2016,1,20,10,0,183.0,170.0,1.8,-2.0,243.0,120.33,107.0
2016,1,20,10,15,228.0,180.5,1.9,-1.5,279.0,123.05,109.09
2016,1,20,10,30,273.0,191.0,2.0,-1.0,315.0,129.51,114.59
2016,1,20,10,45,285.5,201.0,2.15,-1.0,337.5,152.37,121.07
2016,1,20,11,0,298.0,211.0,2.3,-1.0,360.0,181.99,141.49
2016,1,20,11,15,551.0,161.5,2.4,-0.5,449.5,209.09,151.87
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,261.78,188.03
2016,1,20,11,45,537.0,178.5,2.7,0.0,466.5,286.29,223.42
2016,1,20,12,0,270.0,245.0,2.9,0.0,394.0,283.89,232.68
2016,1,20,12,15,528.5,186.0,2.95,0.0,479.5,352.77,287.67
2016,1,20,12,30,787.0,127.0,3.0,0.0,565.0,441.09,361.09
2016,1,20,12,45,410.0,175.0,3.15,0.0,403.0,348.32,291.73
2016,1,20,13,0,33.0,223.0,3.3,0.0,241.0,208.86,176.49
2016,1,20,13,15,62.5,231.5,3.35,0.0,265.0,236.7,201.11
2016,1,20,13,30,92.0,240.0,3.4,0.0,289.0,267.3,227.86
2016,1,20,13,45,46.0,177.5,3.45,0.5,202.0,186.63,158.6
2016,1,20,14,0,0.0,115.0,3.5,1.0,115.0,96.82,79.98
2016,1,20,14,15,0.0,130.0,3.45,0.5,130.0,110.9,92.71
2016,1,20,14,30,0.0,145.0,3.4,0.0,145.0,126.09,106.36
2016,1,20,14,45,0.0,134.0,3.35,0.0,134.0,117.02,98.58
2016,1,20,15,0,0.0,123.0,3.3,0.0,123.0,107.88,90.72
2016,1,20,15,15,0.0,111.0,3.1,0.0,111.0,97.67,81.86
2016,1,20,15,30,0.0,99.0,2.9,0.0,99.0,87.39,72.85
2016,1,20,15,45,0.0,85.5,2.7,0.0,85.5,75.44,62.25
2016,1,20,16,0,0.0,72.0,2.5,0.0,72.0,63.33,51.39
2016,1,20,16,15,0.0,58.5,2.4,0.0,58.5,51.03,40.22
2016,1,20,16,30,0.0,45.0,2.3,0.0,45.0,38.48,28.69
2016,1,20,16,45,0.0,32.0,2.25,0.0,32.0,26.45,17.58
2016,1,20,17,0,0.0,19.0,2.2,0.0,19.0,15.67,7.2
2016,1,20,17,15,0.0,9.5,2.15,0.0,9.5,7.81,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,12.75,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,25.96,16.28
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,33.86,25.48
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,41.69,33.27
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,45.13,36.77
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,48.69,40.2
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,56.71,47.75
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,60.35,51.12
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,61.09,51.73
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,61.95,52.43
2016,1,21,10,15,563.0,132.5,2.65,0.0,366.0,92.91,80.98
2016,1,21,10,30,283.0,191.0,2.6,0.0,320.0,129.61,114.4
2016,1,21,10,45,600.5,134.5,2.6,0.5,429.0,124.33,86.9
2016,1,21,11,0,918.0,78.0,2.6,1.0,538.0,165.68,99.26
2016,1,21,11,15,926.0,79.5,2.5,1.0,558.0,219.99,143.23
2016,1,21,11,30,934.0,81.0,2.4,1.0,578.0,273.93,192.2
2016,1,21,11,45,940.5,80.5,2.3,1.5,591.0,325.23,240.65
2016,1,21,12,0,947.0,80.0,2.2,2.0,604.0,375.47,288.31
2016,1,21,12,15,948.5,80.5,2.1,2.0,608.5,423.47,334.03
2016,1,21,12,30,950.0,81.0,2.0,2.0,613.0,469.58,377.11
2016,1,21,12,45,951.0,80.0,1.95,2.5,609.5,511.98,415.5
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,552.01,450.81
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.5,587.09,481.77
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,619.13,509.47
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.0,645.5,532.45
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,668.47,552.34
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.0,684.76,566.74
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,697.4,578.1
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.0,707.67,587.73
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,708.94,589.69
2016,1,21,15,15,845.5,65.5,1.3,2.5,381.5,700.91,583.62
2016,1,21,15,30,821.0,63.0,1.1,2.0,342.0,689.17,574.42
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.0,662.61,553.28
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,632.71,528.72
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,584.93,491.84
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,534.67,450.55
2016,1,21,16,45,534.0,37.5,0.9,0.0,116.5,451.1,378.67
2016,1,21,17,0,436.0,30.0,1.0,0.0,71.0,379.12,302.8
2016,1,21,17,15,218.0,15.0,1.0,0.0,35.5,191.88,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
