Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,608.1,485.76
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,632.54,507.18
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,653.64,525.74
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,527.06,426.26
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,363.5,294.02
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,532.17,433.67
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,681.75,553.63
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,671.48,546.39
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,662.11,540.55
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,636.15,520.86
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,607.25,498.54
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,562.33,463.94
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,515.38,426.15
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,441.91,365.02
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,368.39,300.32
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,218.25,162.33
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,17.92,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,16.69,4.88
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,33.15,23.51
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,42.48,32.77
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,51.69,41.54
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,60.65,49.86
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,66.6,55.27
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,70.73,58.87
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,74.83,62.36
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,73.99,61.34
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,91.65,76.85
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,95.39,79.97
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,99.08,83.06
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,112.32,90.22
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,125.75,101.13
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,122.99,98.66
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,119.89,95.95
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,151.35,121.55
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,184.2,148.07
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,160.97,129.12
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,135.8,108.49
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,145.03,116.17
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,154.64,124.14
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,144.95,116.19
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,134.9,107.97
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,141.57,113.66
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,148.66,119.71
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,151.83,122.57
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,155.44,125.84
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,124.32,100.05
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,92.9,73.76
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,84.75,67.18
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,76.56,60.46
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,312.93,266.48
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,537.33,449.47
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,487.92,408.31
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,437.38,366.72
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,372.44,311.21
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,307.94,253.68
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,176.26,134.28
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,24.03,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.41,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.82,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.64,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.46,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.28,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,4.11,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,4.52,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,11.54,4.66
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,18.15,10.51
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,41.39,31.06
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,64.75,51.54
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,58.92,44.05
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,53.09,39.0
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,53.52,39.3
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,53.95,39.61
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,69.0,52.0
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,83.88,64.17
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,64.41,48.03
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,44.8,31.74
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,48.55,34.79
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,52.3,37.84
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,101.02,78.05
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,151.48,119.34
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,125.08,97.84
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,98.24,75.93
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,102.11,79.25
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,106.22,82.77
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,78.2,59.74
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,51.38,37.53
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,46.78,33.79
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,42.19,30.02
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,37.61,26.22
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,33.04,22.39
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,27.64,17.86
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,22.25,13.27
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,16.87,8.59
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,11.51,3.9
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,6.98,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.46,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.28,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,16.91,6.3
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,28.45,19.37
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,43.42,33.5
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,58.19,47.3
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,71.49,59.51
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,84.68,71.36
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,87.78,74.08
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,94.66,80.12
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,113.91,97.1
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,133.77,114.4
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,129.61,110.45
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,127.35,108.24
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,156.72,120.01
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,167.98,135.64
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,203.5,162.12
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,244.54,193.66
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,219.2,175.69
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,182.15,147.18
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,286.24,228.76
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,416.96,331.63
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,375.76,301.6
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,316.55,255.54
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,299.03,242.96
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,285.37,232.91
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,306.13,250.85
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,339.56,278.89
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,240.91,198.48
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,139.55,113.41
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,136.7,111.49
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,134.08,109.57
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,94.53,76.12
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,56.37,43.46
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,49.69,37.79
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,43.02,32.05
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,35.95,25.94
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,28.89,19.74
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,21.84,13.46
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,14.81,7.14
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,9.04,1.75
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.28,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.71,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,11.1,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,19.92,9.46
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,31.7,23.07
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,37.99,29.6
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,44.29,35.85
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,47.35,38.84
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,50.51,41.76
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,53.07,44.11
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,55.63,46.41
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,62.46,52.54
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,63.83,53.58
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,65.67,55.04
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,74.57,62.94
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,133.14,75.02
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,192.15,115.85
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,250.4,165.92
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,308.07,219.75
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,363.5,272.67
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,417.62,324.19
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,468.82,372.86
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,517.94,418.61
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,563.58,460.48
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,606.59,499.15
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,644.55,532.65
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,679.28,562.88
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,709.08,587.66
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,735.31,609.11
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,754.73,626.6
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,770.31,639.92
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,778.06,646.21
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,781.87,649.6
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,777.48,646.99
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,769.34,641.37
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,756.29,630.88
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,732.58,611.73
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,694.79,582.96
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,654.24,550.43
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,588.87,495.49
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,522.16,436.17
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,412.01,333.71
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,291.14,70.43
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,126.26,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,11.1,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,22.97,12.45
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,35.43,26.58
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,48.18,39.11
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,60.59,51.11
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,72.57,62.37
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,84.2,73.05
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,82.26,71.04
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,82.58,71.06
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,76.85,65.4
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,69.78,58.58
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,106.38,91.32
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,148.57,120.16
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,160.55,115.45
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,194.74,132.15
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,239.51,161.96
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,308.88,216.11
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,363.84,266.75
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,417.41,315.97
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,467.49,361.53
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,515.55,404.39
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,559.63,442.33
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,600.92,477.01
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,638.1,508.12
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,672.2,536.21
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,699.67,558.84
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,723.5,578.44
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,741.52,594.67
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,755.8,607.1
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,685.97,556.23
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,590.46,484.58
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,681.14,556.91
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,757.08,611.85
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,735.67,594.68
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,710.75,575.96
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,669.65,546.26
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,625.72,513.05
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,560.61,460.58
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,488.05,399.32
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,376.97,301.65
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,254.2,93.32
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,103.39,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.71,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,5.33,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,9.03,2.59
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,13.57,7.0
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,18.11,11.39
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,22.67,15.72
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,27.23,19.98
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,72.16,61.78
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,111.67,97.84
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,106.46,92.47
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,100.54,86.55
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,116.91,101.15
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,133.23,110.44
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,162.28,132.61
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,204.19,164.58
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,170.12,138.27
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,125.51,102.78
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,146.48,120.25
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,168.26,138.27
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,202.73,166.93
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,242.1,199.7
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,255.08,210.74
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,268.86,222.55
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,265.17,219.67
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,260.6,216.11
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,269.4,223.87
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,278.78,232.13
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,342.7,286.74
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,398.43,334.05
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,393.83,330.92
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,388.05,327.11
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,422.87,357.75
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,441.48,375.06
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,422.77,360.61
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,402.35,344.59
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,373.72,321.89
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,343.48,296.92
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,301.27,259.81
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,274.96,234.04
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,215.84,177.57
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,143.14,66.38
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,49.47,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,12.8,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,21.89,12.45
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,31.25,22.85
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,37.31,28.96
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,43.33,34.81
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,66.21,56.09
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,92.2,79.86
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,97.67,84.58
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,110.47,95.87
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,107.9,92.97
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,104.84,89.68
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,90.6,76.56
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,75.39,59.79
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,115.02,93.2
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,154.41,125.73
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,149.7,121.92
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,143.97,117.36
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,184.05,150.26
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,225.85,184.47
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,301.15,244.44
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,393.91,319.24
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,289.68,237.29
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,160.77,131.1
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,180.69,148.46
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,201.81,166.59
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,228.85,189.53
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,249.99,207.58
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,179.5,148.67
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,118.74,97.02
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,119.67,98.11
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,120.94,99.41
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,60.14,47.08
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,4.94,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,4.53,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,4.11,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,280.25,245.8
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,528.39,450.41
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,451.91,383.8
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,379.7,320.71
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,280.53,231.05
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,172.4,93.96
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,60.92,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.41,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.83,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,18.17,9.65
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,29.5,21.36
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,42.44,33.88
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,55.25,46.18
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,68.28,58.4
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,81.16,70.29
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,101.32,88.85
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,118.81,104.73
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,130.04,114.54
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,140.95,123.95
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,132.97,116.42
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,133.04,104.82
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,176.79,131.87
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,219.86,167.31
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,233.42,186.21
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,227.9,188.55
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,172.15,142.74
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,105.85,86.79
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,137.15,113.76
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,169.32,141.27
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,161.37,134.48
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,152.95,127.34
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,172.51,144.25
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,193.16,162.09
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,158.46,132.47
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,122.75,101.75
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,117.54,97.42
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,112.29,93.04
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,205.95,176.11
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,315.37,271.12
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,237.13,203.98
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,158.07,134.89
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,142.11,121.2
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,126.04,107.16
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,107.11,90.52
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,87.99,73.42
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,69.96,57.01
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,51.26,39.79
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,32.83,22.74
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.03,3.39
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.26,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,7.68,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.98,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,26.17,16.91
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,37.13,28.62
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,44.21,35.77
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,51.21,42.6
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,56.64,47.84
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,61.95,52.83
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,64.79,55.31
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,67.63,57.72
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,74.24,63.7
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,74.69,63.95
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,75.78,64.8
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,94.14,64.48
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,152.41,93.32
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,210.57,137.4
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,265.98,186.36
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,321.29,238.43
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,374.95,290.19
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,427.48,340.64
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,476.52,387.52
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,523.81,431.99
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,526.63,439.61
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,512.22,431.33
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,522.24,441.8
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,526.5,446.73
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,530.22,451.5
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,519.0,443.99
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,522.75,448.53
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,524.44,451.23
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,667.85,574.55
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,789.63,675.24
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,784.31,671.14
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,775.12,664.79
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,760.11,654.0
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,741.53,640.04
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,703.93,610.22
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,663.36,576.7
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,605.04,527.01
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,545.04,472.77
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,440.5,375.41
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,332.31,226.27
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,142.19,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,7.26,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,15.46,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,24.44,15.76
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,33.37,25.32
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,38.76,30.84
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,44.16,36.14
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,47.23,39.15
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,50.33,42.08
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,52.88,44.33
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,55.41,46.51
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,63.41,53.84
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,65.34,55.49
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,67.1,56.88
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,89.24,57.42
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,148.25,85.63
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,207.64,130.46
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,265.86,182.48
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,323.46,237.29
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,378.76,290.54
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,432.72,342.02
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,484.31,391.0
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,533.87,437.04
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,579.25,477.81
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,621.97,515.27
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,660.13,548.89
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,695.11,579.25
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,724.37,604.78
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,750.01,627.11
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,769.81,642.76
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,785.82,655.16
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,793.34,661.76
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,796.94,665.56
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,792.78,661.49
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,792.33,660.01
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,773.04,644.18
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,750.21,625.3
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,712.91,597.18
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,672.79,565.67
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,610.5,515.27
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,546.64,460.62
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,443.88,369.8
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,339.11,238.32
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,144.19,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
