Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.41,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.57,0.0
2016,2,12,7,45,0.0,20.5,2.3,-3.0,20.5,16.91,9.31
2016,2,12,8,0,0.0,33.0,2.3,-3.0,33.0,27.27,19.75
2016,2,12,8,15,0.0,48.0,2.25,-3.0,48.0,39.37,31.54
2016,2,12,8,30,0.0,63.0,2.2,-3.0,63.0,51.2,42.98
2016,2,12,8,45,0.0,77.5,2.15,-3.0,77.5,62.56,53.81
2016,2,12,9,0,0.0,92.0,2.1,-3.0,92.0,73.81,64.39
2016,2,12,9,15,0.0,109.0,2.0,-2.5,109.0,86.7,76.21
2016,2,12,9,30,0.0,126.0,1.9,-2.0,126.0,99.43,87.69
2016,2,12,9,45,114.5,166.0,1.8,-2.0,220.5,118.36,104.89
2016,2,12,10,0,229.0,206.0,1.7,-2.0,315.0,142.89,126.99
2016,2,12,10,15,161.0,223.0,1.5,-1.5,302.0,151.72,134.33
2016,2,12,10,30,93.0,240.0,1.3,-1.0,289.0,171.82,143.36
2016,2,12,10,45,54.5,226.0,1.15,-1.0,255.5,170.89,141.61
2016,2,12,11,0,16.0,212.0,1.0,-1.0,222.0,168.7,140.94
2016,2,12,11,15,42.5,244.5,0.9,-0.5,271.0,195.04,161.59
2016,2,12,11,30,69.0,277.0,0.8,0.0,320.0,230.79,190.06
2016,2,12,11,45,84.0,288.5,0.75,0.0,341.5,252.14,207.41
2016,2,12,12,0,99.0,300.0,0.7,0.0,363.0,275.32,226.45
2016,2,12,12,15,268.0,281.5,0.85,0.0,454.0,345.04,282.29
2016,2,12,12,30,437.0,263.0,1.0,0.0,545.0,431.85,352.67
2016,2,12,12,45,228.0,251.0,1.2,0.0,398.0,337.99,280.2
2016,2,12,13,0,19.0,239.0,1.4,0.0,251.0,210.82,175.86
2016,2,12,13,15,81.5,268.0,1.55,0.0,319.0,282.5,237.38
2016,2,12,13,30,144.0,297.0,1.7,0.0,387.0,364.81,306.23
2016,2,12,13,45,113.5,283.5,1.9,0.0,353.0,332.71,280.2
2016,2,12,14,0,83.0,270.0,2.1,0.0,319.0,306.95,259.42
2016,2,12,14,15,155.5,259.5,2.2,0.0,346.5,368.07,312.66
2016,2,12,14,30,228.0,249.0,2.3,0.0,374.0,420.33,358.1
2016,2,12,14,45,496.5,181.0,2.4,0.0,432.0,590.35,502.52
2016,2,12,15,0,765.0,113.0,2.5,0.0,490.0,744.29,628.56
2016,2,12,15,15,742.0,108.5,2.5,0.0,451.0,734.43,620.9
2016,2,12,15,30,719.0,104.0,2.5,0.0,412.0,720.95,611.93
2016,2,12,15,45,697.5,96.5,2.5,0.0,369.0,701.79,598.37
2016,2,12,16,0,676.0,89.0,2.5,0.0,326.0,679.41,581.95
2016,2,12,16,15,630.5,82.0,2.2,0.0,279.0,635.62,546.05
2016,2,12,16,30,585.0,75.0,1.9,0.0,232.0,589.34,507.14
2016,2,12,16,45,528.0,65.0,1.6,-0.5,184.5,528.86,455.79
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,467.26,401.03
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,365.26,309.84
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,263.35,194.23
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,101.48,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,7.68,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,16.41,0.0
2016,2,13,7,45,512.5,27.0,3.95,-4.5,85.5,24.49,16.27
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,32.56,24.77
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.0,37.18,29.52
2016,2,13,8,30,779.0,47.0,4.4,-3.0,237.0,41.84,34.11
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.0,45.46,37.62
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,53.83,45.52
2016,2,13,9,15,890.0,59.0,4.65,-3.0,389.0,56.89,48.33
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,59.84,50.99
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,62.22,53.09
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,64.51,55.09
2016,2,13,10,15,968.5,69.0,4.55,-2.5,561.5,66.3,56.51
2016,2,13,10,30,982.0,71.0,4.5,-2.0,599.0,94.38,58.59
2016,2,13,10,45,993.0,71.5,4.45,-2.0,629.0,154.81,89.45
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,215.59,136.76
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,275.82,191.33
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,335.39,248.28
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,392.58,304.37
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,448.37,358.73
2016,2,13,12,15,1025.0,74.5,4.25,-0.5,736.5,501.71,409.16
2016,2,13,12,30,1026.0,75.0,4.2,0.0,742.0,552.93,456.32
2016,2,13,12,45,1021.0,77.0,4.2,0.0,738.5,600.16,499.87
2016,2,13,13,0,1016.0,79.0,4.2,0.0,735.0,644.45,539.9
2016,2,13,13,15,1012.5,78.5,4.2,0.0,723.0,684.06,575.32
2016,2,13,13,30,1009.0,78.0,4.2,0.0,711.0,720.44,607.44
2016,2,13,13,45,1003.5,76.5,4.2,0.0,691.0,751.09,634.52
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,778.09,658.17
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,799.44,675.7
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,816.91,690.37
2016,2,13,14,45,968.5,71.0,4.2,-0.5,579.5,827.42,701.06
2016,2,13,15,0,957.0,69.0,4.2,-1.0,544.0,833.96,708.89
2016,2,13,15,15,939.0,66.5,4.15,-1.0,502.5,830.87,707.69
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,823.87,703.53
2016,2,13,15,45,896.5,61.0,4.1,-1.5,414.5,807.31,693.39
2016,2,13,16,0,872.0,58.0,4.1,-2.0,368.0,787.28,680.15
2016,2,13,16,15,834.5,54.5,3.9,-2.0,317.5,760.5,658.2
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,723.05,626.82
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,663.92,577.15
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,603.09,522.98
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,503.26,431.92
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,404.26,311.81
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,173.48,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,15.5,9.39,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,31.0,17.15,1.49
2016,2,14,7,45,251.0,37.5,2.4,-8.5,68.0,28.98,20.85
2016,2,14,8,0,340.0,53.0,2.7,-8.0,105.0,40.6,32.85
2016,2,14,8,15,397.0,65.0,2.7,-7.5,147.5,49.28,41.6
2016,2,14,8,30,454.0,77.0,2.7,-7.0,190.0,57.77,49.93
2016,2,14,8,45,502.5,82.5,2.7,-7.0,231.5,63.22,55.24
2016,2,14,9,0,551.0,88.0,2.7,-7.0,273.0,66.15,58.01
2016,2,14,9,15,676.5,85.5,2.6,-6.5,344.0,64.0,55.75
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,68.17,59.46
2016,2,14,9,45,817.5,88.5,2.45,-5.5,455.5,71.56,62.38
2016,2,14,10,0,833.0,94.0,2.4,-5.0,496.0,74.86,65.2
2016,2,14,10,15,849.0,96.5,2.3,-4.5,532.0,75.89,65.88
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,103.83,68.32
2016,2,14,10,45,716.5,142.0,2.1,-4.0,543.5,166.85,111.62
2016,2,14,11,0,568.0,185.0,2.0,-4.0,519.0,219.12,160.36
2016,2,14,11,15,543.5,201.5,1.85,-3.5,530.5,263.33,200.51
2016,2,14,11,30,519.0,218.0,1.7,-3.0,542.0,304.88,239.38
2016,2,14,11,45,276.5,241.5,1.6,-3.0,415.0,278.87,227.98
2016,2,14,12,0,34.0,265.0,1.5,-3.0,288.0,225.73,189.77
2016,2,14,12,15,160.5,283.5,1.45,-2.5,389.0,301.13,251.66
2016,2,14,12,30,287.0,302.0,1.4,-2.0,490.0,392.28,325.8
2016,2,14,12,45,248.0,306.5,1.35,-2.0,468.5,391.47,325.99
2016,2,14,13,0,209.0,311.0,1.3,-2.0,447.0,390.52,326.12
2016,2,14,13,15,182.0,306.5,1.35,-2.0,423.5,385.28,322.87
2016,2,14,13,30,155.0,302.0,1.4,-2.0,400.0,377.31,317.14
2016,2,14,13,45,82.0,251.5,1.45,-2.0,303.0,281.48,238.2
2016,2,14,14,0,9.0,201.0,1.5,-2.0,206.0,179.1,151.08
2016,2,14,14,15,4.5,169.0,1.5,-2.0,171.5,148.14,124.94
2016,2,14,14,30,0.0,137.0,1.5,-2.0,137.0,116.59,97.7
2016,2,14,14,45,0.0,144.0,1.55,-2.0,144.0,123.86,104.34
2016,2,14,15,0,0.0,151.0,1.6,-2.0,151.0,131.82,111.54
2016,2,14,15,15,27.5,165.5,1.55,-2.0,177.5,182.69,157.15
2016,2,14,15,30,55.0,180.0,1.5,-2.0,204.0,227.26,196.78
2016,2,14,15,45,44.0,163.0,1.5,-2.0,181.0,204.49,177.12
2016,2,14,16,0,33.0,146.0,1.5,-2.0,158.0,181.35,157.14
2016,2,14,16,15,27.0,126.0,1.45,-2.0,134.5,157.82,136.63
2016,2,14,16,30,21.0,106.0,1.4,-2.0,111.0,121.05,104.02
2016,2,14,16,45,12.0,85.0,1.4,-2.5,88.0,93.99,79.56
2016,2,14,17,0,3.0,64.0,1.4,-3.0,65.0,66.26,54.04
2016,2,14,17,15,1.5,43.5,1.4,-3.0,44.0,43.82,33.18
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,19.08,9.74
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.82,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.71,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.28,0.0
2016,2,15,7,45,0.0,9.5,2.1,-5.0,9.5,7.8,1.45
2016,2,15,8,0,0.0,15.0,2.1,-5.0,15.0,12.33,5.98
2016,2,15,8,15,0.0,22.0,2.1,-5.0,22.0,18.11,11.66
2016,2,15,8,30,0.0,29.0,2.1,-5.0,29.0,23.91,17.31
2016,2,15,8,45,0.0,36.0,2.1,-5.0,36.0,29.71,22.91
2016,2,15,9,0,0.0,43.0,2.1,-5.0,43.0,35.53,28.46
2016,2,15,9,15,0.0,50.5,2.1,-4.5,50.5,41.78,34.28
2016,2,15,9,30,0.0,58.0,2.1,-4.0,58.0,48.03,40.04
2016,2,15,9,45,0.0,89.0,2.1,-4.0,89.0,73.39,63.77
2016,2,15,10,0,0.0,120.0,2.1,-4.0,120.0,96.8,85.38
2016,2,15,10,15,0.0,93.5,2.05,-4.0,93.5,77.32,67.03
2016,2,15,10,30,0.0,67.0,2.0,-4.0,67.0,55.6,44.48
2016,2,15,10,45,2.0,125.5,2.0,-4.0,127.0,102.57,86.08
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,147.31,124.95
2016,2,15,11,15,10.0,206.0,1.95,-3.5,213.0,166.4,140.72
2016,2,15,11,30,16.0,228.0,1.9,-3.0,239.0,186.53,157.4
2016,2,15,11,45,9.0,202.0,1.85,-3.0,208.0,166.87,140.65
2016,2,15,12,0,2.0,176.0,1.8,-3.0,177.0,145.23,122.15
2016,2,15,12,15,7.0,201.0,1.8,-3.0,205.5,168.29,141.99
2016,2,15,12,30,12.0,226.0,1.8,-3.0,234.0,192.35,162.54
2016,2,15,12,45,19.0,241.5,1.8,-3.0,254.0,210.71,178.22
2016,2,15,13,0,26.0,257.0,1.8,-3.0,274.0,230.18,194.88
2016,2,15,13,15,17.5,232.5,1.75,-3.0,244.0,206.83,175.09
2016,2,15,13,30,9.0,208.0,1.7,-3.0,214.0,182.11,154.09
2016,2,15,13,45,4.5,173.0,1.7,-3.0,176.0,149.64,126.31
2016,2,15,14,0,0.0,138.0,1.7,-3.0,138.0,116.42,97.56
2016,2,15,14,15,0.0,134.0,1.55,-2.5,134.0,113.31,94.88
2016,2,15,14,30,0.0,130.0,1.4,-2.0,130.0,110.22,92.17
2016,2,15,14,45,0.0,122.0,1.25,-2.0,122.0,103.5,86.46
2016,2,15,15,0,0.0,114.0,1.1,-2.0,114.0,96.74,80.71
2016,2,15,15,15,136.5,148.0,1.05,-2.0,208.0,264.18,230.62
2016,2,15,15,30,273.0,182.0,1.0,-2.0,302.0,436.56,376.42
2016,2,15,15,45,231.0,175.0,0.95,-2.0,269.5,402.53,346.71
2016,2,15,16,0,189.0,168.0,0.9,-2.0,237.0,352.49,305.35
2016,2,15,16,15,173.5,146.0,1.05,-2.0,202.5,319.14,278.65
2016,2,15,16,30,158.0,124.0,1.2,-2.0,168.0,284.68,249.81
2016,2,15,16,45,130.5,101.5,1.35,-2.0,133.5,238.95,209.73
2016,2,15,17,0,103.0,79.0,1.5,-2.0,99.0,192.43,167.61
2016,2,15,17,15,68.5,56.5,1.6,-2.0,68.0,139.52,118.43
2016,2,15,17,30,34.0,34.0,1.7,-2.0,37.0,71.42,53.53
2016,2,15,17,45,17.0,17.0,1.8,-2.0,18.5,31.8,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,110.0,11.5,4.5,5.5,18.5,9.82,0.0
2016,2,16,7,30,220.0,23.0,4.6,5.0,37.0,19.02,5.65
2016,2,16,7,45,371.5,32.5,4.7,4.5,82.5,26.59,17.85
2016,2,16,8,0,523.0,42.0,4.8,4.0,128.0,34.22,25.6
2016,2,16,8,15,595.5,49.0,4.75,4.0,177.5,39.42,30.77
2016,2,16,8,30,668.0,56.0,4.7,4.0,227.0,48.55,39.4
2016,2,16,8,45,722.0,60.0,4.7,4.0,278.5,51.46,42.15
2016,2,16,9,0,776.0,64.0,4.7,4.0,330.0,54.43,44.85
2016,2,16,9,15,807.5,67.5,4.7,4.5,377.5,56.8,46.85
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,59.16,48.8
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,60.32,49.62
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,69.1,57.35
2016,2,16,10,15,903.5,77.5,4.55,6.5,549.0,71.09,58.89
2016,2,16,10,30,919.0,80.0,4.4,7.0,586.0,105.89,63.46
2016,2,16,10,45,931.5,81.0,4.3,7.5,616.5,163.73,94.9
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,222.18,140.01
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,279.66,191.08
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,336.62,244.07
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,391.42,295.21
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,444.9,344.34
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.0,495.75,390.94
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,544.62,434.72
2016,2,16,12,45,964.0,86.0,3.45,9.5,723.5,589.27,473.19
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,631.26,508.44
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,668.76,540.23
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,703.12,568.96
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,731.24,592.42
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,755.75,612.61
2016,2,16,14,15,926.5,82.5,3.05,10.0,628.0,774.09,626.25
2016,2,16,14,30,916.0,81.0,2.9,10.0,600.0,788.65,637.14
2016,2,16,14,45,663.0,138.0,2.75,10.0,502.0,688.1,561.11
2016,2,16,15,0,410.0,195.0,2.6,10.0,404.0,558.0,458.29
2016,2,16,15,15,205.0,146.5,2.3,9.5,251.0,332.99,278.67
2016,2,16,15,30,0.0,98.0,2.0,9.0,98.0,83.08,65.95
2016,2,16,15,45,384.0,84.5,1.75,8.5,225.5,432.46,368.88
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,736.81,604.62
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,697.64,573.74
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,662.06,548.25
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,595.47,497.36
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,528.09,442.94
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,430.08,359.53
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,335.28,265.17
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,167.64,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,12.5,1.45,0.5,20.5,10.67,0.0
2016,2,17,7,30,234.0,25.0,1.7,1.0,41.0,20.76,8.35
2016,2,17,7,45,367.0,36.0,2.0,2.0,86.0,29.53,20.84
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,38.25,29.47
2016,2,17,8,15,572.0,55.0,2.4,3.5,180.5,44.07,35.18
2016,2,17,8,30,644.0,63.0,2.5,4.0,230.0,49.84,40.63
2016,2,17,8,45,701.0,66.0,2.7,4.5,281.5,51.58,42.2
2016,2,17,9,0,758.0,69.0,2.9,5.0,333.0,58.2,48.16
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.0,60.81,50.34
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,63.4,52.46
2016,2,17,9,45,854.5,76.0,3.05,6.5,471.5,62.32,51.23
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,69.13,57.14
2016,2,17,10,15,904.0,77.0,3.1,7.0,552.5,70.77,58.47
2016,2,17,10,30,919.0,79.0,3.1,7.0,589.0,108.02,63.86
2016,2,17,10,45,930.5,80.0,3.15,7.5,619.0,165.8,96.1
2016,2,17,11,0,942.0,81.0,3.2,8.0,649.0,224.08,141.46
2016,2,17,11,15,949.5,82.5,3.15,8.0,671.5,282.11,192.97
2016,2,17,11,30,957.0,84.0,3.1,8.0,694.0,339.74,246.39
2016,2,17,11,45,961.0,84.5,3.1,8.5,708.0,394.77,297.55
2016,2,17,12,0,965.0,85.0,3.1,9.0,722.0,448.53,346.79
2016,2,17,12,15,966.5,85.5,3.1,9.0,727.5,499.71,393.44
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,548.93,437.32
2016,2,17,12,45,961.5,88.5,3.1,9.5,729.0,593.64,475.67
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,635.42,510.61
2016,2,17,13,15,951.5,90.5,3.05,10.0,713.0,673.11,542.3
2016,2,17,13,30,948.0,90.0,3.0,10.0,701.0,707.72,570.97
2016,2,17,13,45,936.5,90.5,2.95,10.0,680.5,734.77,593.38
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,758.1,612.56
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,776.68,626.81
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,791.53,638.44
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,803.52,648.1
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,804.92,650.11
2016,2,17,15,15,846.0,84.5,2.5,9.5,492.0,799.66,647.52
2016,2,17,15,30,826.0,82.0,2.3,9.0,451.0,790.56,642.1
2016,2,17,15,45,793.0,79.0,2.1,8.5,404.5,766.6,625.51
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,739.08,606.01
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,705.55,582.8
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,664.28,552.55
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,598.73,500.74
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,532.22,445.65
2016,2,17,17,15,442.5,42.5,1.4,4.0,112.0,433.47,363.15
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,337.67,270.91
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,170.74,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,11.52,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,22.56,10.82
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,32.59,23.84
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,42.44,33.62
2016,2,18,8,15,572.5,60.5,2.5,1.5,188.0,48.5,39.6
2016,2,18,8,30,642.0,69.0,2.6,2.0,238.0,54.51,45.3
2016,2,18,8,45,685.5,75.5,2.75,2.5,288.0,58.64,49.08
2016,2,18,9,0,729.0,82.0,2.9,3.0,338.0,62.71,52.68
2016,2,18,9,15,760.5,86.5,2.7,3.5,385.0,65.13,54.68
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,73.79,62.35
2016,2,18,9,45,811.5,95.5,2.4,4.5,474.0,76.26,64.29
2016,2,18,10,0,831.0,100.0,2.3,5.0,516.0,78.69,66.2
2016,2,18,10,15,847.0,102.5,2.15,5.0,552.0,79.59,66.84
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,118.26,73.23
2016,2,18,10,45,871.0,108.5,1.95,5.5,616.5,175.57,106.98
2016,2,18,11,0,879.0,112.0,1.9,6.0,645.0,233.26,152.46
2016,2,18,11,15,886.0,113.0,1.85,6.0,666.5,288.92,201.76
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,344.3,252.66
2016,2,18,11,45,893.5,117.0,1.75,6.5,701.0,398.59,302.3
2016,2,18,12,0,894.0,120.0,1.7,7.0,714.0,451.52,349.71
2016,2,18,12,15,895.5,120.0,1.7,7.0,718.5,500.74,393.7
2016,2,18,12,30,897.0,120.0,1.7,7.0,723.0,548.16,435.1
2016,2,18,12,45,915.0,110.5,1.7,7.5,723.5,593.62,473.13
2016,2,18,13,0,933.0,101.0,1.7,8.0,724.0,635.57,507.59
2016,2,18,13,15,929.0,100.0,1.65,8.0,712.0,671.91,537.38
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,705.18,564.18
2016,2,18,13,45,912.0,100.5,1.6,8.0,679.0,731.65,585.78
2016,2,18,14,0,899.0,102.0,1.6,8.0,658.0,760.13,608.36
2016,2,18,14,15,888.0,100.5,1.55,8.0,630.0,778.22,621.97
2016,2,18,14,30,877.0,99.0,1.5,8.0,602.0,792.52,632.65
2016,2,18,14,45,857.5,98.0,1.5,8.0,566.5,796.96,636.94
2016,2,18,15,0,838.0,97.0,1.5,8.0,531.0,797.38,638.58
2016,2,18,15,15,817.0,94.0,1.4,7.5,490.5,790.43,635.03
2016,2,18,15,30,796.0,91.0,1.3,7.0,450.0,779.64,628.77
2016,2,18,15,45,763.5,87.5,1.2,7.0,404.0,760.69,615.37
2016,2,18,16,0,731.0,84.0,1.1,7.0,358.0,733.71,595.92
2016,2,18,16,15,689.0,78.5,1.05,6.0,309.0,693.46,568.76
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,650.64,538.52
2016,2,18,16,45,586.0,65.0,0.95,4.5,210.5,587.51,489.85
2016,2,18,17,0,525.0,57.0,0.9,4.0,161.0,523.23,437.68
2016,2,18,17,15,426.5,46.0,0.95,3.5,114.5,426.66,356.83
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,332.48,267.93
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,170.55,8.56
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,11.95,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,23.27,12.36
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,33.65,25.01
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,43.82,35.09
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,49.76,40.96
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,55.64,46.54
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,58.93,49.54
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,62.23,52.43
2016,2,19,9,15,727.0,86.5,2.4,2.5,376.0,64.6,54.39
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,66.96,56.3
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,74.19,62.64
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,75.24,63.3
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,76.19,63.88
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,116.75,71.37
2016,2,19,10,45,855.5,102.0,2.8,6.0,605.5,171.72,104.0
2016,2,19,11,0,870.0,103.0,2.9,7.0,635.0,227.72,148.23
2016,2,19,11,15,877.5,104.0,2.95,7.0,656.5,282.91,197.62
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,337.85,248.67
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,390.97,297.99
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,445.04,347.2
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,493.47,391.47
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,540.1,433.24
2016,2,19,12,45,901.5,105.0,3.35,8.5,713.5,583.41,470.59
2016,2,19,13,0,903.0,104.0,3.4,9.0,711.0,624.47,505.2
2016,2,19,13,15,899.0,103.0,3.45,9.0,699.5,659.74,535.5
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,692.01,562.98
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,724.39,590.18
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,749.3,611.52
2016,2,19,14,15,872.5,98.5,3.75,9.0,623.0,767.98,626.82
2016,2,19,14,30,863.0,97.0,3.8,9.0,596.0,782.99,639.33
2016,2,19,14,45,850.5,94.0,3.85,9.0,562.5,790.3,646.23
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,793.81,650.48
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,788.75,647.49
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,779.94,641.76
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,761.68,629.06
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,739.97,613.57
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,707.95,591.33
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,668.4,562.17
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,611.7,517.0
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,553.84,468.43
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.0,460.52,388.33
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,369.61,301.33
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,189.31,42.56
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.0,13.23,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,38.0,24.08,13.4
2016,2,20,7,45,159.0,51.0,3.0,4.5,75.0,38.93,29.28
2016,2,20,8,0,228.0,71.0,3.1,5.0,112.0,53.49,43.22
2016,2,20,8,15,274.0,89.0,3.15,5.5,153.5,66.3,55.29
2016,2,20,8,30,320.0,107.0,3.2,6.0,195.0,78.8,66.8
2016,2,20,8,45,386.5,111.0,3.25,7.0,236.5,79.64,67.33
2016,2,20,9,0,453.0,115.0,3.3,8.0,278.0,81.94,69.04
2016,2,20,9,15,332.5,152.0,3.3,8.5,280.0,107.48,91.66
2016,2,20,9,30,212.0,189.0,3.3,9.0,282.0,132.47,113.41
2016,2,20,9,45,154.0,208.0,3.35,9.5,279.0,142.96,122.08
2016,2,20,10,0,96.0,227.0,3.4,10.0,276.0,159.72,136.17
2016,2,20,10,15,112.0,245.0,3.35,10.0,306.0,170.87,145.5
2016,2,20,10,30,128.0,263.0,3.3,10.0,336.0,184.73,146.49
2016,2,20,10,45,121.5,276.0,3.3,10.5,348.5,206.07,161.96
2016,2,20,11,0,115.0,289.0,3.3,11.0,361.0,232.15,182.81
2016,2,20,11,15,143.0,301.5,3.25,11.0,393.0,254.85,200.41
2016,2,20,11,30,171.0,314.0,3.2,11.0,425.0,286.19,225.62
2016,2,20,11,45,223.0,315.0,3.15,11.5,463.0,320.98,252.99
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,361.08,284.99
2016,2,20,12,15,221.0,324.5,3.05,12.0,474.0,363.54,288.98
2016,2,20,12,30,167.0,333.0,3.0,12.0,447.0,361.15,288.41
2016,2,20,12,45,199.0,329.0,3.0,12.0,464.5,389.6,311.89
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,420.05,336.9
2016,2,20,13,15,279.0,310.5,3.0,12.0,496.5,461.08,370.34
2016,2,20,13,30,327.0,296.0,3.0,12.0,511.0,497.23,400.04
2016,2,20,13,45,205.5,292.5,3.05,12.5,426.5,417.77,337.04
2016,2,20,14,0,84.0,289.0,3.1,13.0,342.0,327.65,264.22
2016,2,20,14,15,149.0,279.5,3.1,13.0,368.5,387.31,313.94
2016,2,20,14,30,214.0,270.0,3.1,13.0,395.0,437.31,355.41
2016,2,20,14,45,265.0,246.0,3.1,13.0,392.0,477.64,388.97
2016,2,20,15,0,316.0,222.0,3.1,13.0,389.0,502.97,411.15
2016,2,20,15,15,281.0,209.0,3.1,13.0,349.0,470.19,386.02
2016,2,20,15,30,246.0,196.0,3.1,13.0,309.0,435.33,359.15
2016,2,20,15,45,209.5,187.5,3.1,13.0,277.0,386.58,320.82
2016,2,20,16,0,173.0,179.0,3.1,13.0,245.0,354.78,295.24
2016,2,20,16,15,155.0,157.0,3.05,12.5,210.5,319.46,267.42
2016,2,20,16,30,137.0,135.0,3.0,12.0,176.0,283.21,238.07
2016,2,20,16,45,123.0,111.0,3.0,12.0,143.0,246.14,206.92
2016,2,20,17,0,109.0,87.0,3.0,12.0,110.0,207.75,173.7
2016,2,20,17,15,75.0,63.5,2.9,11.5,77.0,153.18,125.61
2016,2,20,17,30,41.0,40.0,2.8,11.0,44.0,96.5,74.33
2016,2,20,17,45,20.5,20.0,2.7,10.5,22.0,37.53,8.55
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.15,6.0,7.0,5.97,0.0
2016,2,21,7,30,0.0,14.0,2.2,6.0,14.0,11.52,3.69
2016,2,21,7,45,0.0,25.5,2.25,6.5,25.5,21.04,13.19
2016,2,21,8,0,0.0,37.0,2.3,7.0,37.0,30.58,22.21
2016,2,21,8,15,0.0,50.5,2.3,7.5,50.5,41.78,32.63
2016,2,21,8,30,0.0,64.0,2.3,8.0,64.0,52.56,42.5
2016,2,21,8,45,0.0,77.5,2.3,8.5,77.5,63.23,52.1
2016,2,21,9,0,0.0,91.0,2.3,9.0,91.0,73.81,61.45
2016,2,21,9,15,282.0,109.5,2.3,9.5,234.5,75.12,62.35
2016,2,21,9,30,564.0,128.0,2.3,10.0,378.0,90.91,76.12
2016,2,21,9,45,333.5,179.0,2.3,10.5,330.5,123.02,104.06
2016,2,21,10,0,103.0,230.0,2.3,11.0,283.0,161.62,137.11
2016,2,21,10,15,281.0,222.5,2.4,11.5,380.5,145.95,122.93
2016,2,21,10,30,459.0,215.0,2.5,12.0,478.0,165.95,119.56
2016,2,21,10,45,505.5,209.5,2.6,12.5,512.5,201.78,140.44
2016,2,21,11,0,552.0,204.0,2.7,13.0,547.0,242.28,170.48
2016,2,21,11,15,541.5,220.0,2.85,13.5,565.5,288.65,210.44
2016,2,21,11,30,531.0,236.0,3.0,14.0,584.0,333.87,250.1
2016,2,21,11,45,501.0,249.5,3.2,14.5,583.0,369.27,282.23
2016,2,21,12,0,471.0,263.0,3.4,15.0,582.0,401.24,310.8
2016,2,21,12,15,318.5,299.5,3.6,15.5,516.0,390.72,306.31
2016,2,21,12,30,166.0,336.0,3.8,16.0,450.0,363.78,286.88
2016,2,21,12,45,145.0,333.0,4.0,16.5,432.5,364.61,288.09
2016,2,21,13,0,124.0,330.0,4.2,17.0,415.0,363.03,287.08
2016,2,21,13,15,62.0,206.0,4.35,17.0,248.5,217.51,172.69
2016,2,21,13,30,0.0,82.0,4.5,17.0,82.0,68.23,50.88
2016,2,21,13,45,0.0,82.5,4.7,17.5,82.5,68.64,51.25
2016,2,21,14,0,0.0,83.0,4.9,18.0,83.0,69.04,51.54
2016,2,21,14,15,5.0,141.5,4.85,18.0,144.5,123.56,96.5
2016,2,21,14,30,10.0,200.0,4.8,18.0,206.0,182.24,144.45
2016,2,21,14,45,146.0,215.5,4.8,18.0,293.5,335.77,271.89
2016,2,21,15,0,282.0,231.0,4.8,18.0,381.0,486.83,393.99
2016,2,21,15,15,449.5,175.5,4.7,17.5,394.0,587.81,477.6
2016,2,21,15,30,617.0,120.0,4.6,17.0,407.0,679.96,553.06
2016,2,21,15,45,571.0,120.0,4.5,16.5,365.0,647.63,529.79
2016,2,21,16,0,525.0,120.0,4.4,16.0,323.0,606.39,499.8
2016,2,21,16,15,490.0,109.0,4.3,15.5,279.0,566.66,470.29
2016,2,21,16,30,455.0,98.0,4.2,15.0,235.0,525.19,438.36
2016,2,21,16,45,407.0,84.5,4.1,15.0,190.5,468.67,392.15
2016,2,21,17,0,359.0,71.0,4.0,15.0,146.0,411.77,343.87
2016,2,21,17,15,279.5,56.0,4.0,15.0,104.5,328.74,271.86
2016,2,21,17,30,200.0,41.0,4.0,15.0,63.0,248.68,198.33
2016,2,21,17,45,100.0,20.5,4.0,15.0,31.5,130.97,55.9
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,6.5,2.25,7.5,6.5,5.55,0.0
2016,2,22,7,30,0.0,13.0,2.4,8.0,13.0,10.69,3.15
2016,2,22,7,45,0.0,24.0,2.6,8.5,24.0,19.79,11.99
2016,2,22,8,0,0.0,35.0,2.8,9.0,35.0,28.91,20.53
2016,2,22,8,15,0.0,47.0,2.85,9.0,47.0,38.88,29.8
2016,2,22,8,30,0.0,59.0,2.9,9.0,59.0,48.85,38.96
2016,2,22,8,45,0.0,71.0,2.95,9.5,71.0,58.45,47.57
2016,2,22,9,0,0.0,83.0,3.0,10.0,83.0,67.97,55.96
2016,2,22,9,15,8.5,124.5,3.1,10.5,128.5,98.63,83.06
2016,2,22,9,30,17.0,166.0,3.2,11.0,174.0,127.69,108.29
2016,2,22,9,45,8.5,114.5,3.3,11.5,118.5,92.88,77.16
2016,2,22,10,0,0.0,63.0,3.4,12.0,63.0,52.24,40.95
2016,2,22,10,15,1.5,120.5,3.35,12.0,121.5,97.96,81.15
2016,2,22,10,30,3.0,178.0,3.3,12.0,180.0,140.48,112.64
2016,2,22,10,45,3.5,181.5,3.3,12.0,184.0,144.72,115.81
2016,2,22,11,0,4.0,185.0,3.3,12.0,188.0,148.88,119.02
2016,2,22,11,15,12.5,217.0,3.25,12.0,225.5,176.17,140.95
