Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,6.83,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,12.43,0.0
2016,3,4,7,15,195.5,34.5,2.9,0.5,58.0,26.62,17.2
2016,3,4,7,30,316.0,53.0,3.0,1.0,97.0,40.57,31.5
2016,3,4,7,45,243.0,75.5,3.1,1.5,118.0,56.8,47.06
2016,3,4,8,0,170.0,98.0,3.2,2.0,139.0,71.6,61.04
2016,3,4,8,15,208.0,114.0,3.25,2.5,175.5,82.47,71.1
2016,3,4,8,30,246.0,130.0,3.3,3.0,212.0,93.04,80.62
2016,3,4,8,45,486.5,115.0,3.4,3.5,309.5,81.72,69.92
2016,3,4,9,0,727.0,100.0,3.5,4.0,407.0,73.28,61.89
2016,3,4,9,15,754.5,105.0,3.5,4.5,454.5,75.51,63.62
2016,3,4,9,30,782.0,110.0,3.5,5.0,502.0,77.7,65.29
2016,3,4,9,45,806.5,111.5,3.55,6.0,545.5,85.03,71.44
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,84.95,70.89
2016,3,4,10,15,845.5,116.0,3.55,7.0,625.0,119.33,75.37
2016,3,4,10,30,860.0,119.0,3.5,7.0,661.0,177.15,108.23
2016,3,4,10,45,869.5,121.0,3.5,7.5,690.0,234.74,153.13
2016,3,4,11,0,879.0,123.0,3.5,8.0,719.0,292.83,204.05
2016,3,4,11,15,556.5,234.0,3.45,8.5,615.5,330.63,250.71
2016,3,4,11,30,234.0,345.0,3.4,9.0,512.0,341.59,270.46
2016,3,4,11,45,422.0,292.0,3.35,9.5,599.5,395.58,311.97
2016,3,4,12,0,610.0,239.0,3.3,10.0,687.0,470.3,371.4
2016,3,4,12,15,757.0,183.0,3.25,10.0,742.5,538.07,427.16
2016,3,4,12,30,904.0,127.0,3.2,10.0,798.0,613.37,488.85
2016,3,4,12,45,898.5,129.0,3.15,10.0,793.0,657.34,525.27
2016,3,4,13,0,893.0,131.0,3.1,10.0,788.0,698.52,558.83
2016,3,4,13,15,611.0,229.5,3.1,10.0,675.5,640.66,513.8
2016,3,4,13,30,329.0,328.0,3.1,10.0,563.0,547.11,439.79
2016,3,4,13,45,182.5,305.5,3.1,10.0,435.5,424.19,343.79
2016,3,4,14,0,36.0,283.0,3.1,10.0,308.0,287.51,232.82
2016,3,4,14,15,167.0,285.0,3.1,10.0,392.5,414.14,338.46
2016,3,4,14,30,298.0,287.0,3.1,10.0,477.0,549.68,447.49
2016,3,4,14,45,565.0,200.5,3.1,10.0,537.0,711.63,577.96
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,862.75,692.61
2016,3,4,15,15,434.0,159.5,3.0,9.5,410.5,578.96,477.07
2016,3,4,15,30,36.0,205.0,2.9,9.0,224.0,236.92,195.2
2016,3,4,15,45,387.0,152.5,2.8,9.0,321.5,544.4,456.22
2016,3,4,16,0,738.0,100.0,2.7,9.0,419.0,802.91,657.05
2016,3,4,16,15,701.5,94.5,2.45,8.5,368.5,764.55,627.13
2016,3,4,16,30,665.0,89.0,2.2,8.0,318.0,723.45,597.1
2016,3,4,16,45,618.0,80.0,2.0,7.5,266.5,666.86,554.42
2016,3,4,17,0,571.0,71.0,1.8,7.0,215.0,608.7,508.75
2016,3,4,17,15,491.0,61.0,1.75,6.5,164.0,521.36,438.22
2016,3,4,17,30,411.0,51.0,1.7,6.0,113.0,434.76,364.41
2016,3,4,17,45,287.5,36.0,1.65,5.5,71.0,313.07,254.03
2016,3,4,18,0,164.0,21.0,1.6,5.0,29.0,179.43,30.52
2016,3,4,18,15,82.0,10.5,1.6,4.5,14.5,67.0,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,10.5,7.68,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,21.0,13.98,0.0
2016,3,5,7,15,207.0,36.0,1.65,0.5,61.0,27.76,18.57
2016,3,5,7,30,328.0,54.0,1.6,1.0,101.0,41.33,32.31
2016,3,5,7,45,404.5,68.0,1.55,1.5,150.5,51.52,42.27
2016,3,5,8,0,481.0,82.0,1.5,2.0,200.0,61.5,51.74
2016,3,5,8,15,537.5,91.5,1.2,3.0,251.5,70.63,60.06
2016,3,5,8,30,594.0,101.0,0.9,4.0,303.0,76.39,65.04
2016,3,5,8,45,638.5,107.0,0.65,5.0,354.0,79.19,67.16
2016,3,5,9,0,683.0,113.0,0.4,6.0,405.0,81.99,69.21
2016,3,5,9,15,711.5,118.0,0.55,6.5,452.0,83.86,70.53
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,85.71,71.85
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,87.09,72.74
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,88.46,73.63
2016,3,5,10,15,795.0,135.5,1.25,8.0,618.0,125.23,79.63
2016,3,5,10,30,810.0,139.0,1.4,8.0,654.0,181.61,112.71
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.0,245.32,162.75
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,301.71,211.53
2016,3,5,11,15,680.5,200.5,1.8,9.0,674.5,345.59,256.83
2016,3,5,11,30,539.0,253.0,1.9,9.0,639.0,378.77,291.48
2016,3,5,11,45,683.0,208.0,2.05,9.5,706.5,440.34,341.35
2016,3,5,12,0,827.0,163.0,2.2,10.0,774.0,514.32,401.44
2016,3,5,12,15,562.0,258.0,2.25,10.0,674.5,501.91,396.53
2016,3,5,12,30,297.0,353.0,2.3,10.0,575.0,464.12,369.08
2016,3,5,12,45,354.0,335.5,2.4,10.0,599.0,505.8,403.54
2016,3,5,13,0,411.0,318.0,2.5,10.0,623.0,550.4,439.81
2016,3,5,13,15,476.0,286.0,2.5,10.0,633.5,598.67,478.61
2016,3,5,13,30,541.0,254.0,2.5,10.0,644.0,641.85,513.53
2016,3,5,13,45,384.0,291.5,2.5,10.0,565.0,573.74,460.71
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,494.46,398.28
2016,3,5,14,15,407.0,264.0,2.45,10.0,531.0,614.73,495.63
2016,3,5,14,30,587.0,199.0,2.4,10.0,576.0,713.72,574.24
2016,3,5,14,45,450.5,225.5,2.35,10.0,506.0,643.46,519.31
2016,3,5,15,0,314.0,252.0,2.3,10.0,436.0,551.43,448.06
2016,3,5,15,15,232.5,242.0,2.15,10.0,373.0,461.91,378.54
2016,3,5,15,30,151.0,232.0,2.0,10.0,310.0,387.71,319.05
2016,3,5,15,45,75.5,187.0,1.85,10.0,226.0,256.23,212.19
2016,3,5,16,0,0.0,142.0,1.7,10.0,142.0,128.25,104.0
2016,3,5,16,15,0.0,124.5,1.45,9.5,124.5,112.67,91.53
2016,3,5,16,30,0.0,107.0,1.2,9.0,107.0,96.9,78.45
2016,3,5,16,45,0.0,89.0,1.0,8.5,89.0,80.33,64.45
2016,3,5,17,0,0.0,71.0,0.8,8.0,71.0,63.43,49.9
2016,3,5,17,15,0.0,54.0,0.8,8.0,54.0,47.3,35.66
2016,3,5,17,30,0.0,37.0,0.8,8.0,37.0,30.6,20.79
2016,3,5,17,45,0.0,22.5,0.8,8.0,22.5,18.56,9.8
2016,3,5,18,0,0.0,8.0,0.8,8.0,8.0,6.57,0.0
2016,3,5,18,15,0.0,4.0,0.7,8.0,4.0,3.41,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,8.11,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,15.64,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,27.54,18.47
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,39.19,30.16
2016,3,6,7,45,518.5,57.5,2.8,3.5,165.0,46.09,36.97
2016,3,6,8,0,604.0,67.0,3.0,4.0,217.0,52.92,43.45
2016,3,6,8,15,656.0,74.0,3.15,4.5,270.5,57.41,47.57
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,61.83,51.47
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,63.84,52.98
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,71.94,59.95
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,73.96,61.45
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,75.95,62.92
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,77.43,63.94
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,78.89,64.93
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.5,121.57,72.58
2016,3,6,10,30,894.0,109.0,3.2,9.0,682.0,180.97,108.17
2016,3,6,10,45,900.0,112.0,3.05,9.5,710.0,240.61,155.54
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,300.33,207.94
2016,3,6,11,15,911.5,116.5,2.7,10.0,759.0,362.85,264.39
2016,3,6,11,30,917.0,118.0,2.5,10.0,780.0,419.48,315.84
2016,3,6,11,45,521.0,241.5,2.4,10.5,619.0,402.11,313.45
2016,3,6,12,0,125.0,365.0,2.3,11.0,458.0,348.66,276.56
2016,3,6,12,15,524.0,243.0,2.1,11.0,636.0,473.16,374.21
2016,3,6,12,30,923.0,121.0,1.9,11.0,814.0,624.28,490.93
2016,3,6,12,45,925.5,118.5,1.75,11.5,811.0,668.59,524.18
2016,3,6,13,0,928.0,116.0,1.6,12.0,808.0,710.53,555.25
2016,3,6,13,15,637.5,221.5,1.5,12.0,693.5,656.92,513.7
2016,3,6,13,30,347.0,327.0,1.4,12.0,579.0,561.86,440.62
2016,3,6,13,45,630.0,218.0,1.3,12.0,660.0,706.99,552.95
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,834.43,644.83
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,852.63,655.92
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,875.36,671.59
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,882.86,677.7
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,886.39,681.5
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,881.09,679.9
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,871.89,675.85
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,852.17,664.24
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,828.84,650.15
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,798.62,630.55
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,760.18,604.58
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,705.79,566.8
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,649.85,526.12
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,565.82,463.39
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,482.7,396.82
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,360.08,290.97
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,228.59,94.46
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,88.49,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.0,10.5,1.6,2.0,13.5,8.96,0.0
2016,3,7,7,0,116.0,21.0,1.6,2.0,27.0,16.3,0.31
2016,3,7,7,15,235.0,38.5,1.65,2.0,69.0,29.68,20.63
2016,3,7,7,30,354.0,56.0,1.7,2.0,111.0,42.85,33.72
2016,3,7,7,45,433.0,69.0,1.8,2.5,161.5,52.32,42.92
2016,3,7,8,0,512.0,82.0,1.9,3.0,212.0,64.46,54.31
2016,3,7,8,15,566.5,91.0,2.1,3.5,264.0,69.96,59.33
2016,3,7,8,30,621.0,100.0,2.3,4.0,316.0,75.36,64.08
2016,3,7,8,45,665.5,105.0,2.5,5.0,368.0,77.48,65.61
2016,3,7,9,0,710.0,110.0,2.7,6.0,420.0,79.64,67.12
2016,3,7,9,15,737.0,115.0,2.95,7.0,467.0,81.59,68.41
2016,3,7,9,30,764.0,120.0,3.2,8.0,514.0,83.51,69.65
2016,3,7,9,45,784.0,123.5,3.45,9.0,556.5,84.3,69.89
2016,3,7,10,0,804.0,127.0,3.7,10.0,599.0,85.12,70.16
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.5,137.49,85.95
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,193.98,120.46
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,250.89,165.49
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,308.11,215.15
2016,3,7,11,15,852.5,142.0,4.2,13.0,747.0,364.11,265.96
2016,3,7,11,30,859.0,144.0,4.2,13.0,768.0,419.85,316.52
2016,3,7,11,45,858.5,147.0,4.2,13.5,780.0,473.02,363.7
2016,3,7,12,0,858.0,150.0,4.2,14.0,792.0,524.76,408.41
2016,3,7,12,15,859.0,150.5,4.15,14.0,796.5,573.55,450.21
2016,3,7,12,30,860.0,151.0,4.1,14.0,801.0,620.55,489.59
2016,3,7,12,45,858.0,151.0,4.05,14.5,796.5,663.3,523.86
2016,3,7,13,0,856.0,151.0,4.0,15.0,792.0,703.57,555.34
2016,3,7,13,15,851.5,150.0,3.85,15.0,779.0,738.55,582.89
2016,3,7,13,30,847.0,149.0,3.7,15.0,766.0,770.49,607.64
2016,3,7,13,45,831.0,151.5,3.6,15.0,743.5,793.91,625.81
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,818.03,644.01
2016,3,7,14,15,733.0,167.0,3.4,15.0,662.0,792.17,625.25
2016,3,7,14,30,651.0,180.0,3.3,15.0,603.0,759.35,601.37
2016,3,7,14,45,592.5,187.0,3.2,15.0,556.5,734.12,583.25
2016,3,7,15,0,534.0,194.0,3.1,15.0,510.0,698.69,557.49
2016,3,7,15,15,473.0,195.5,2.9,15.0,461.0,658.4,527.39
2016,3,7,15,30,412.0,197.0,2.7,15.0,412.0,614.93,494.57
2016,3,7,15,45,399.0,180.0,2.55,15.0,373.0,590.95,477.79
2016,3,7,16,0,386.0,163.0,2.4,15.0,334.0,564.56,458.88
2016,3,7,16,15,499.0,132.0,2.2,14.0,326.5,630.18,514.18
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,697.83,566.82
2016,3,7,16,45,552.5,93.0,1.8,12.5,266.5,631.3,516.39
2016,3,7,17,0,493.0,85.0,1.6,12.0,214.0,560.4,461.88
2016,3,7,17,15,415.5,72.5,1.6,11.5,164.5,474.94,394.37
2016,3,7,17,30,338.0,60.0,1.6,11.0,115.0,391.8,324.75
2016,3,7,17,45,235.0,42.0,1.65,10.5,73.5,283.83,229.52
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,165.96,79.9
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,57.43,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.0,11.0,1.2,6.5,13.5,9.39,0.0
2016,3,8,7,0,88.0,22.0,1.2,7.0,27.0,17.39,3.23
2016,3,8,7,15,188.5,42.0,1.2,7.5,67.5,32.12,22.47
2016,3,8,7,30,289.0,62.0,1.2,8.0,108.0,46.91,36.63
2016,3,8,7,45,385.0,73.5,1.2,9.0,159.0,55.2,44.48
2016,3,8,8,0,481.0,85.0,1.2,10.0,210.0,63.42,51.94
2016,3,8,8,15,534.0,94.5,1.3,10.5,261.0,72.26,59.81
2016,3,8,8,30,587.0,104.0,1.4,11.0,312.0,77.89,64.61
2016,3,8,8,45,643.5,106.0,1.5,12.0,364.5,77.73,64.04
2016,3,8,9,0,700.0,108.0,1.6,13.0,417.0,77.83,63.69
2016,3,8,9,15,727.0,112.5,1.7,13.5,464.0,79.47,64.79
2016,3,8,9,30,754.0,117.0,1.8,14.0,511.0,81.09,65.88
2016,3,8,9,45,783.5,117.0,1.9,15.0,554.5,79.83,64.34
2016,3,8,10,0,813.0,117.0,2.0,16.0,598.0,86.51,69.67
2016,3,8,10,15,827.5,119.5,1.95,16.5,634.0,133.97,79.41
2016,3,8,10,30,842.0,122.0,1.9,17.0,670.0,190.71,113.95
2016,3,8,10,45,859.0,121.0,1.85,18.0,700.5,246.72,156.89
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,304.01,204.76
2016,3,8,11,15,883.0,121.5,1.65,19.0,752.5,361.17,254.56
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,418.04,303.59
2016,3,8,11,45,898.5,121.5,1.4,19.5,788.0,474.33,350.37
2016,3,8,12,0,907.0,120.0,1.3,20.0,802.0,526.99,392.86
2016,3,8,12,15,908.0,120.0,1.35,20.0,806.5,575.94,432.84
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,622.94,470.34
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,666.87,504.22
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,708.51,535.68
2016,3,8,13,15,911.5,114.5,1.75,21.0,792.5,745.03,564.36
2016,3,8,13,30,908.0,114.0,1.9,21.0,780.0,778.52,590.59
2016,3,8,13,45,898.5,114.5,2.05,21.0,758.5,805.28,610.62
2016,3,8,14,0,889.0,115.0,2.2,21.0,737.0,835.94,633.43
2016,3,8,14,15,879.5,113.0,2.2,20.5,708.0,853.65,647.43
2016,3,8,14,30,870.0,111.0,2.2,20.0,679.0,867.55,659.13
2016,3,8,14,45,683.0,160.5,2.25,20.0,592.0,786.96,604.76
2016,3,8,15,0,496.0,210.0,2.3,20.0,505.0,684.92,531.65
2016,3,8,15,15,647.0,156.5,2.15,19.5,514.0,778.36,603.58
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,855.08,658.04
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,837.06,645.61
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,810.63,628.23
2016,3,8,16,15,703.5,92.5,1.65,18.0,377.5,773.37,604.84
2016,3,8,16,30,669.0,87.0,1.5,17.0,327.0,733.44,578.9
2016,3,8,16,45,618.5,79.5,1.35,16.5,275.0,674.87,537.26
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,614.89,492.98
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,530.77,429.94
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,447.49,363.55
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,332.49,266.14
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,212.24,115.6
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,78.67,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,9.82,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,17.91,5.28
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,31.05,21.38
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,42.92,32.69
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,48.83,38.35
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,54.74,43.76
2016,3,9,8,15,638.0,77.0,2.45,12.5,277.5,59.1,47.59
2016,3,9,8,30,688.0,84.0,2.6,13.0,330.0,63.39,51.24
2016,3,9,8,45,729.5,87.0,2.8,14.0,382.0,64.61,51.97
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,72.02,58.1
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,73.6,59.17
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,75.18,60.24
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.0,75.3,60.04
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,75.48,59.92
2016,3,9,10,15,739.5,146.5,3.8,17.5,606.5,141.27,86.81
2016,3,9,10,30,618.0,193.0,3.9,18.0,599.0,206.16,135.58
2016,3,9,10,45,762.0,150.0,4.0,18.5,671.0,246.06,161.13
2016,3,9,11,0,906.0,107.0,4.1,19.0,743.0,311.14,211.28
2016,3,9,11,15,657.0,211.5,4.1,19.0,680.0,357.56,260.85
2016,3,9,11,30,408.0,316.0,4.1,19.0,617.0,387.5,293.4
2016,3,9,11,45,379.0,330.5,4.15,19.5,613.5,415.95,317.76
2016,3,9,12,0,350.0,345.0,4.2,20.0,610.0,441.39,338.92
2016,3,9,12,15,348.0,348.0,4.2,20.0,612.5,468.95,361.58
2016,3,9,12,30,346.0,351.0,4.2,20.0,615.0,495.66,383.22
2016,3,9,12,45,626.5,234.5,4.25,20.0,710.5,601.65,466.88
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,709.55,551.84
2016,3,9,13,15,903.0,117.5,4.25,20.0,793.0,745.45,579.69
2016,3,9,13,30,899.0,117.0,4.2,20.0,780.0,778.3,605.22
2016,3,9,13,45,884.5,119.5,4.2,20.5,757.0,809.8,627.08
2016,3,9,14,0,870.0,122.0,4.2,21.0,734.0,831.6,641.95
2016,3,9,14,15,860.0,120.0,4.15,20.5,705.5,848.5,655.76
2016,3,9,14,30,850.0,118.0,4.1,20.0,677.0,861.6,667.09
2016,3,9,14,45,810.0,118.0,4.05,20.0,628.0,847.35,657.91
2016,3,9,15,0,770.0,118.0,4.0,20.0,579.0,828.46,645.7
2016,3,9,15,15,662.0,139.5,3.8,19.5,517.0,775.68,609.58
2016,3,9,15,30,554.0,161.0,3.6,19.0,455.0,703.75,558.88
2016,3,9,15,45,629.0,133.5,3.45,19.0,439.0,754.26,597.78
2016,3,9,16,0,704.0,106.0,3.3,19.0,423.0,792.61,626.51
2016,3,9,16,15,668.0,100.0,3.05,18.5,373.0,753.4,599.24
2016,3,9,16,30,632.0,94.0,2.8,18.0,323.0,711.57,569.97
2016,3,9,16,45,584.0,85.5,2.55,17.5,272.0,654.12,528.01
2016,3,9,17,0,536.0,77.0,2.3,17.0,221.0,595.2,483.41
2016,3,9,17,15,461.5,66.0,2.25,16.5,171.0,510.51,417.4
2016,3,9,17,30,387.0,55.0,2.2,16.0,121.0,426.68,348.67
2016,3,9,17,45,275.0,40.0,2.15,15.5,78.0,311.37,249.9
2016,3,9,18,0,163.0,25.0,2.1,15.0,35.0,194.08,114.52
2016,3,9,18,15,81.5,12.5,2.15,15.0,17.5,69.31,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,11.5,11.5,2.4,12.5,12.5,9.82,0.0
2016,3,10,7,0,23.0,23.0,2.6,13.0,25.0,18.79,7.06
2016,3,10,7,15,66.5,44.0,2.7,13.0,54.5,34.32,24.07
2016,3,10,7,30,110.0,65.0,2.8,13.0,84.0,49.77,38.51
2016,3,10,7,45,134.0,87.5,2.95,13.5,118.5,65.74,53.07
2016,3,10,8,0,158.0,110.0,3.1,14.0,153.0,81.31,66.99
2016,3,10,8,15,184.0,128.5,3.3,14.5,188.5,94.16,78.21
2016,3,10,8,30,210.0,147.0,3.5,15.0,224.0,103.13,85.77
2016,3,10,8,45,414.5,130.0,3.7,15.5,308.0,89.91,73.82
2016,3,10,9,0,619.0,113.0,3.9,16.0,392.0,79.86,64.69
2016,3,10,9,15,309.5,135.0,4.0,16.5,274.5,88.7,72.03
2016,3,10,9,30,0.0,157.0,4.1,17.0,157.0,123.9,101.95
2016,3,10,9,45,235.0,189.5,4.2,17.5,330.5,125.77,103.02
2016,3,10,10,0,470.0,222.0,4.3,18.0,504.0,137.98,112.93
2016,3,10,10,15,287.0,266.0,4.35,18.5,441.5,192.42,141.65
2016,3,10,10,30,104.0,310.0,4.4,19.0,379.0,234.14,179.15
2016,3,10,10,45,103.0,324.5,4.5,19.5,395.0,255.19,195.18
2016,3,10,11,0,102.0,339.0,4.6,20.0,411.0,276.34,211.73
2016,3,10,11,15,171.5,349.0,4.7,20.0,474.5,311.69,237.96
2016,3,10,11,30,241.0,359.0,4.8,20.0,538.0,361.18,276.1
2016,3,10,11,45,169.5,364.0,4.9,20.5,491.0,355.4,273.57
2016,3,10,12,0,98.0,369.0,5.0,21.0,444.0,341.96,264.11
2016,3,10,12,15,147.5,375.5,5.05,21.0,489.0,385.38,298.1
2016,3,10,12,30,197.0,382.0,5.1,21.0,534.0,433.67,335.88
2016,3,10,12,45,391.0,321.5,5.2,21.0,620.5,524.51,407.81
2016,3,10,13,0,585.0,261.0,5.3,21.0,707.0,631.67,491.81
2016,3,10,13,15,560.0,263.5,5.3,21.0,684.5,647.57,504.63
2016,3,10,13,30,535.0,266.0,5.3,21.0,662.0,659.84,514.85
2016,3,10,13,45,537.5,256.0,5.3,21.0,645.0,677.92,529.79
2016,3,10,14,0,540.0,246.0,5.3,21.0,628.0,693.66,542.94
2016,3,10,14,15,497.5,251.5,5.2,21.0,593.0,685.4,536.98
2016,3,10,14,30,455.0,257.0,5.1,21.0,558.0,673.19,528.09
2016,3,10,14,45,358.5,264.5,5.05,21.0,494.0,597.26,471.03
2016,3,10,15,0,262.0,272.0,5.0,21.0,430.0,533.55,421.97
2016,3,10,15,15,476.5,206.5,4.8,20.5,470.0,678.77,538.69
2016,3,10,15,30,691.0,141.0,4.6,20.0,510.0,814.61,642.91
2016,3,10,15,45,666.0,134.0,4.45,20.0,464.0,790.29,625.23
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,762.69,606.14
2016,3,10,16,15,603.5,119.5,4.15,19.5,368.5,720.32,577.19
2016,3,10,16,30,566.0,112.0,4.0,19.0,319.0,675.29,545.59
2016,3,10,16,45,528.0,99.0,3.85,19.0,269.5,616.71,501.62
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,563.1,460.06
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,479.97,394.29
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,399.02,326.94
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,293.92,235.89
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,184.82,115.64
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,63.79,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,9.0,12.0,2.7,14.5,13.0,10.24,0.0
2016,3,11,7,0,18.0,24.0,2.7,15.0,26.0,19.6,8.54
2016,3,11,7,15,58.5,45.0,2.65,15.0,54.5,35.1,24.65
2016,3,11,7,30,99.0,66.0,2.6,15.0,83.0,50.52,38.91
2016,3,11,7,45,122.0,88.0,2.55,15.5,116.5,66.14,53.04
2016,3,11,8,0,145.0,110.0,2.5,16.0,150.0,81.38,66.52
2016,3,11,8,15,162.5,131.0,2.45,16.5,184.5,95.59,78.8
2016,3,11,8,30,180.0,152.0,2.4,17.0,219.0,109.42,90.48
2016,3,11,8,45,121.5,171.5,2.4,17.5,219.5,121.08,100.07
2016,3,11,9,0,63.0,191.0,2.4,18.0,220.0,137.57,113.64
2016,3,11,9,15,228.5,199.5,2.3,18.0,320.0,133.07,109.4
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,139.7,114.69
2016,3,11,9,45,464.5,203.5,2.1,18.5,472.0,128.91,105.01
2016,3,11,10,0,535.0,199.0,2.0,19.0,524.0,127.56,103.4
2016,3,11,10,15,478.0,234.5,1.9,19.0,537.0,182.86,126.29
2016,3,11,10,30,421.0,270.0,1.8,19.0,550.0,232.54,163.14
2016,3,11,10,45,348.5,302.5,1.75,19.5,540.5,277.11,200.54
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,307.29,227.42
2016,3,11,11,15,156.0,323.5,1.65,20.0,435.0,291.13,220.08
2016,3,11,11,30,36.0,312.0,1.6,20.0,339.0,256.81,197.06
2016,3,11,11,45,69.0,342.0,1.6,20.5,395.0,299.45,229.09
2016,3,11,12,0,102.0,372.0,1.6,21.0,451.0,346.74,264.23
2016,3,11,12,15,153.5,378.0,1.65,21.0,497.0,391.28,297.92
2016,3,11,12,30,205.0,384.0,1.7,21.0,543.0,440.85,335.44
2016,3,11,12,45,159.0,380.0,1.75,21.5,502.5,426.36,324.43
2016,3,11,13,0,113.0,376.0,1.8,22.0,462.0,399.98,304.63
2016,3,11,13,15,310.5,326.5,1.85,22.0,559.0,522.37,398.59
2016,3,11,13,30,508.0,277.0,1.9,22.0,656.0,652.23,495.03
2016,3,11,13,45,489.0,276.0,1.95,22.0,632.5,661.55,501.88
2016,3,11,14,0,470.0,275.0,2.0,22.0,609.0,667.78,507.44
2016,3,11,14,15,432.5,276.5,1.95,21.5,575.0,658.15,501.83
2016,3,11,14,30,395.0,278.0,1.9,21.0,541.0,630.13,483.43
2016,3,11,14,45,390.5,263.0,1.85,21.0,511.5,624.59,480.84
2016,3,11,15,0,386.0,248.0,1.8,21.0,482.0,616.75,476.47
2016,3,11,15,15,553.0,182.5,1.7,21.0,492.5,722.2,556.41
2016,3,11,15,30,720.0,117.0,1.6,21.0,503.0,815.54,621.98
2016,3,11,15,45,532.5,147.0,1.5,21.0,419.0,678.26,525.55
2016,3,11,16,0,345.0,177.0,1.4,21.0,335.0,529.87,416.56
2016,3,11,16,15,324.0,160.5,1.3,20.5,296.0,495.11,393.32
2016,3,11,16,30,303.0,144.0,1.2,20.0,257.0,459.04,367.57
2016,3,11,16,45,276.0,125.5,1.1,19.5,216.0,413.94,334.06
2016,3,11,17,0,249.0,107.0,1.0,19.0,175.0,368.2,298.93
2016,3,11,17,15,211.5,87.0,1.05,18.5,136.0,311.01,253.56
2016,3,11,17,30,174.0,67.0,1.1,18.0,97.0,254.07,206.31
2016,3,11,17,45,111.0,46.5,1.15,18.0,63.0,176.39,139.33
2016,3,11,18,0,48.0,26.0,1.2,18.0,29.0,80.64,49.77
2016,3,11,18,15,24.0,13.0,1.2,17.5,14.5,28.48,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.27,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.22,0.65
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,20.21,11.99
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,32.24,23.0
2016,3,12,7,45,0.0,56.5,2.1,14.5,56.5,46.33,35.75
2016,3,12,8,0,0.0,74.0,2.1,15.0,74.0,60.03,47.94
2016,3,12,8,15,0.0,92.0,2.1,15.0,92.0,73.93,60.21
2016,3,12,8,30,0.0,110.0,2.1,15.0,110.0,87.68,72.15
2016,3,12,8,45,25.0,149.5,2.1,15.5,161.5,111.59,92.6
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,136.49,113.52
2016,3,12,9,15,48.5,212.0,2.0,16.5,236.5,150.9,125.14
2016,3,12,9,30,47.0,235.0,1.9,17.0,260.0,164.87,136.27
2016,3,12,9,45,78.0,258.5,1.85,17.5,304.5,179.23,147.58
2016,3,12,10,0,109.0,282.0,1.8,18.0,349.0,194.7,159.69
2016,3,12,10,15,366.0,249.0,1.7,18.0,491.0,192.43,137.53
2016,3,12,10,30,623.0,216.0,1.6,18.0,633.0,230.57,153.28
2016,3,12,10,45,377.5,282.0,1.55,18.5,538.0,271.99,196.07
2016,3,12,11,0,132.0,348.0,1.5,19.0,443.0,285.11,215.98
2016,3,12,11,15,407.0,284.5,1.5,19.0,587.5,337.03,249.51
2016,3,12,11,30,682.0,221.0,1.5,19.0,732.0,425.59,314.22
2016,3,12,11,45,699.0,215.5,1.5,19.5,747.0,472.71,352.53
2016,3,12,12,0,716.0,210.0,1.5,20.0,762.0,520.26,390.44
2016,3,12,12,15,618.0,250.0,1.5,20.5,728.5,543.28,409.33
2016,3,12,12,30,520.0,290.0,1.5,21.0,695.0,555.36,418.98
2016,3,12,12,45,355.0,337.0,1.55,21.5,613.0,518.6,392.29
2016,3,12,13,0,190.0,384.0,1.6,22.0,531.0,465.85,352.67
2016,3,12,13,15,127.0,364.0,1.65,22.0,462.0,419.15,318.88
2016,3,12,13,30,64.0,344.0,1.7,22.0,393.0,355.23,271.31
2016,3,12,13,45,172.5,340.0,1.75,22.0,465.5,455.34,348.81
2016,3,12,14,0,281.0,336.0,1.8,22.0,538.0,564.65,430.5
2016,3,12,14,15,274.0,323.0,1.8,22.0,513.5,561.51,428.42
2016,3,12,14,30,267.0,310.0,1.8,22.0,489.0,556.39,425.77
2016,3,12,14,45,418.5,249.5,1.85,22.0,513.0,652.77,500.06
2016,3,12,15,0,570.0,189.0,1.9,22.0,537.0,734.92,562.8
2016,3,12,15,15,479.0,200.5,1.75,21.5,479.5,677.93,521.63
2016,3,12,15,30,388.0,212.0,1.6,21.0,422.0,598.51,465.13
2016,3,12,15,45,235.0,204.5,1.5,21.0,328.5,458.96,360.7
2016,3,12,16,0,82.0,197.0,1.4,21.0,235.0,280.75,222.27
2016,3,12,16,15,71.0,177.0,1.3,20.5,207.0,253.0,202.04
2016,3,12,16,30,60.0,157.0,1.2,20.0,179.0,224.93,180.41
2016,3,12,16,45,53.0,134.0,1.1,20.0,151.5,195.75,157.28
2016,3,12,17,0,46.0,111.0,1.0,20.0,124.0,165.9,133.1
2016,3,12,17,15,33.0,88.0,1.0,19.5,96.0,130.17,103.56
2016,3,12,17,30,20.0,65.0,1.0,19.0,68.0,93.48,72.49
2016,3,12,17,45,10.0,43.5,1.05,18.5,45.0,52.33,37.43
2016,3,12,18,0,0.0,22.0,1.1,18.0,22.0,18.8,7.54
2016,3,12,18,15,0.0,11.0,1.1,17.5,11.0,9.39,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,1.9,14.5,7.0,5.97,0.0
2016,3,13,7,0,0.0,14.0,2.1,15.0,14.0,11.52,3.44
2016,3,13,7,15,0.0,28.5,2.1,15.0,28.5,23.53,14.83
2016,3,13,7,30,0.0,43.0,2.1,15.0,43.0,35.56,25.86
2016,3,13,7,45,0.0,59.0,2.1,15.5,59.0,48.26,37.32
2016,3,13,8,0,0.0,75.0,2.1,16.0,75.0,60.85,48.47
2016,3,13,8,15,0.0,91.5,2.15,16.0,91.5,73.67,59.73
2016,3,13,8,30,0.0,108.0,2.2,16.0,108.0,86.38,70.71
2016,3,13,8,45,0.0,126.5,2.3,16.5,126.5,100.35,82.49
2016,3,13,9,0,0.0,145.0,2.4,17.0,145.0,114.16,93.95
2016,3,13,9,15,0.0,132.0,2.4,17.0,132.0,105.84,86.49
2016,3,13,9,30,0.0,119.0,2.4,17.0,119.0,96.84,78.51
2016,3,13,9,45,3.0,154.5,2.4,17.5,156.5,123.12,100.54
2016,3,13,10,0,6.0,190.0,2.4,18.0,194.0,148.76,116.28
2016,3,13,10,15,5.5,191.0,2.4,18.0,195.0,151.47,118.0
2016,3,13,10,30,5.0,192.0,2.4,18.0,196.0,153.84,119.65
2016,3,13,10,45,7.5,207.0,2.4,18.0,212.5,166.94,129.81
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,180.52,140.35
2016,3,13,11,15,19.0,261.5,2.45,18.0,276.0,215.05,167.27
2016,3,13,11,30,28.0,301.0,2.5,18.0,323.0,246.59,191.71
2016,3,13,11,45,30.0,309.0,2.65,18.5,333.0,259.13,201.16
2016,3,13,12,0,32.0,317.0,2.8,19.0,343.0,272.09,210.97
2016,3,13,12,15,18.5,248.5,2.9,19.0,263.5,214.83,166.61
2016,3,13,12,30,5.0,180.0,3.0,19.0,184.0,152.65,117.71
2016,3,13,12,45,2.5,127.5,3.15,19.0,129.5,107.99,82.15
2016,3,13,13,0,0.0,75.0,3.3,19.0,75.0,62.53,45.47
2016,3,13,13,15,17.0,193.5,3.35,19.0,206.5,180.25,140.47
2016,3,13,13,30,34.0,312.0,3.4,19.0,338.0,303.42,237.09
2016,3,13,13,45,21.5,265.5,3.45,19.5,282.0,244.73,190.82
2016,3,13,14,0,9.0,219.0,3.5,20.0,226.0,195.0,151.52
2016,3,13,14,15,8.5,211.0,3.45,20.0,217.5,188.79,146.93
2016,3,13,14,30,8.0,203.0,3.4,20.0,209.0,182.47,142.18
2016,3,13,14,45,396.5,158.5,3.4,20.5,402.5,537.95,428.49
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,848.43,656.08
2016,3,13,15,15,767.5,111.0,3.15,21.0,556.0,841.59,649.01
2016,3,13,15,30,750.0,108.0,2.9,21.0,516.0,836.57,645.71
2016,3,13,15,45,725.5,104.0,2.7,21.0,470.5,815.71,631.58
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,791.67,615.25
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,755.13,589.92
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,716.08,562.25
2016,3,13,16,45,602.0,79.5,1.45,20.0,279.0,669.81,527.44
2016,3,13,17,0,569.0,70.0,1.1,20.0,230.0,621.84,490.16
2016,3,13,17,15,499.5,61.0,1.05,19.0,180.0,542.46,432.08
2016,3,13,17,30,430.0,52.0,1.0,18.0,130.0,463.94,371.28
2016,3,13,17,45,333.5,39.0,1.0,17.5,87.5,361.35,287.12
2016,3,13,18,0,237.0,26.0,1.0,17.0,45.0,262.2,184.06
2016,3,13,18,15,118.5,13.0,1.0,16.5,22.5,97.45,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
