Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,786.94,613.27
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,828.34,641.67
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,865.02,666.84
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,898.43,689.6
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,925.8,707.4
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,949.5,722.74
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,967.12,734.83
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,980.86,744.46
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,987.9,749.03
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,991.02,751.21
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,986.23,749.09
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,977.62,744.65
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,958.73,733.44
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,947.22,727.44
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,915.81,707.77
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,881.38,685.94
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,831.77,652.39
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,780.16,616.64
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,718.39,574.78
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,650.67,525.91
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,553.59,451.11
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,459.92,373.85
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,318.98,243.74
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,128.4,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,11.52,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,22.16,12.88
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,30.02,21.29
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,37.79,28.72
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,42.79,33.46
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,51.97,41.81
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,55.43,44.71
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,58.85,47.47
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,61.25,49.26
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,63.6,50.96
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,64.71,51.54
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,74.85,59.99
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,76.49,61.1
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,78.02,62.13
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,118.18,67.64
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,178.29,101.13
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,238.26,146.9
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,298.69,198.62
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,358.46,251.85
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,417.88,304.72
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,475.96,356.17
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,533.13,405.65
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,587.2,450.77
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,639.58,493.23
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,689.03,533.14
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,736.26,570.46
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,779.21,602.97
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,819.35,631.48
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,854.95,656.93
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,887.28,680.06
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,912.9,698.85
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,934.82,715.2
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,951.5,729.14
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,964.35,740.65
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,967.1,743.86
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,965.94,744.58
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,959.96,741.37
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,961.31,743.52
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,936.36,727.23
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,907.98,708.68
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,873.25,686.87
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,841.73,667.1
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,782.24,626.2
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,721.49,583.43
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,649.73,530.31
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,578.11,474.91
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,468.71,386.64
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,360.77,295.5
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,241.65,184.91
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,103.89,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.97,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,13.53,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,27.3,17.86
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,36.23,27.41
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,45.06,36.03
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,50.55,41.4
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,55.97,46.5
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,59.91,49.99
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,63.75,53.28
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,72.39,60.99
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,75.07,63.21
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,77.46,65.03
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,79.71,66.72
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,80.79,67.36
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,81.81,67.95
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,126.29,75.87
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,195.92,119.83
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,256.17,168.02
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,317.05,222.25
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,377.31,277.43
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,437.37,332.13
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,495.69,385.0
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,553.18,435.77
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,607.93,482.06
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,661.13,525.53
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,711.23,566.23
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,759.19,604.18
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,803.98,638.04
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,846.26,668.36
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,882.56,693.79
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,915.58,716.75
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,944.05,735.06
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,968.94,750.77
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,986.33,762.66
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,999.81,772.0
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,1007.75,778.21
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,1011.75,781.95
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,1006.07,780.15
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,1007.73,783.65
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,990.41,773.29
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,969.42,760.66
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,936.18,739.63
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,899.85,716.22
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,851.07,682.11
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,807.08,650.75
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,737.71,601.51
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,668.16,549.71
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,568.34,470.24
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,471.72,388.81
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,328.69,259.66
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,172.05,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,64.94,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.57,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,25.46,16.77
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,34.45,26.12
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,43.26,34.73
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,48.41,39.7
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,53.49,44.4
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,57.84,48.18
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,62.03,51.69
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,70.12,58.79
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,72.46,60.58
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,73.54,61.22
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,74.59,61.85
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,75.48,62.32
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,76.3,62.76
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,132.72,79.58
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,191.52,114.91
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,251.1,162.37
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,311.28,215.24
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,370.89,269.44
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,429.86,322.78
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,486.91,374.03
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,543.09,423.32
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,596.3,468.13
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,647.37,509.82
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,662.98,522.38
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,658.79,518.48
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,742.2,584.38
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,820.2,645.36
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,855.15,670.33
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,887.03,693.38
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,920.7,718.01
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,941.33,733.48
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,882.11,692.17
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,800.85,631.7
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,790.15,625.79
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,776.28,617.1
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,704.86,564.02
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,612.25,494.39
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,500.02,407.79
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,408.18,334.52
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,306.88,253.67
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,225.61,186.61
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,197.84,164.31
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,169.85,141.22
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,127.28,105.28
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,100.37,82.05
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,73.39,58.27
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,45.42,33.35
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,25.92,15.48
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,8.23,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.27,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,15.47,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,29.83,19.79
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,36.09,26.44
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,43.7,33.73
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,49.18,38.89
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,54.57,43.8
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,83.91,70.05
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,118.8,100.87
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,85.69,71.01
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,64.62,51.99
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,66.02,52.95
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,76.6,61.94
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,78.16,63.11
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,79.6,64.19
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,130.31,74.23
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,189.81,110.79
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,249.4,158.58
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,309.45,211.69
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,359.2,266.86
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,390.4,301.53
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,431.61,335.13
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,477.62,372.78
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,512.6,401.37
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,547.46,429.46
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,391.62,310.1
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,200.07,156.82
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,506.67,407.87
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,818.82,650.52
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,791.75,626.78
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,734.52,580.33
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,626.13,495.51
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,504.1,398.03
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,748.57,595.68
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,969.35,762.57
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,575.23,466.42
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,100.22,76.85
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,412.98,338.17
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,719.62,581.52
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,724.97,587.32
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,726.55,591.57
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,624.8,512.9
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,503.51,417.34
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,463.27,386.15
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,422.56,353.74
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,523.16,439.77
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,600.83,501.95
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,512.28,428.47
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,426.28,354.04
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,294.71,234.75
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,148.95,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,53.95,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,13.75,0.27
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,27.94,18.93
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,35.2,26.3
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,42.42,33.18
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,47.26,37.8
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,52.04,42.2
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,59.61,48.93
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,62.51,51.29
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,64.78,53.05
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,66.99,54.73
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,67.66,55.02
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,77.61,63.53
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,79.16,64.69
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,80.59,65.76
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,135.61,77.37
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,195.95,115.44
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,257.25,165.2
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,318.99,219.96
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,379.43,274.68
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,439.64,328.73
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,497.88,380.76
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,555.03,430.56
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,609.96,476.38
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,663.22,519.48
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,644.49,504.94
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,592.26,463.0
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,422.19,333.75
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,222.17,174.85
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,458.54,364.89
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,689.39,540.46
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,767.1,599.2
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,838.25,653.85
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,613.05,485.79
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,358.96,285.72
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,190.37,152.46
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,28.22,18.11
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,73.68,56.36
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,122.73,97.33
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,333.22,274.95
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,544.14,444.66
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,265.59,221.47
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,14.02,6.41
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,417.22,354.87
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,784.17,641.72
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,715.97,587.48
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,647.68,534.86
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,557.49,462.26
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,469.95,387.9
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,336.43,269.67
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,193.28,30.98
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,72.71,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,8.22,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,16.48,8.97
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,28.09,20.01
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,39.73,30.98
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,51.7,42.18
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,63.58,53.12
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,83.29,70.94
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,108.66,93.6
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,83.77,70.76
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,67.81,56.08
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,68.15,56.19
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,77.88,64.76
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,79.46,65.97
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,80.91,67.09
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,141.36,81.9
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,203.47,123.41
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,265.65,175.88
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,328.31,233.57
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,366.35,282.61
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,386.9,310.36
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,454.45,362.89
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,569.48,457.66
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,625.01,505.94
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,678.69,551.42
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,729.5,594.26
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,778.01,634.25
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,822.85,670.72
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,864.87,702.41
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,901.42,729.85
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,934.59,754.72
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,962.66,775.81
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,987.01,794.22
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,1005.56,808.11
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,1020.19,819.27
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,1026.7,825.05
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,1029.21,828.15
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,1024.61,827.43
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,1016.14,824.06
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,1009.07,820.39
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,987.19,805.88
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,954.88,784.32
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,919.45,760.24
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,867.67,721.92
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,820.75,686.68
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,752.76,634.14
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,684.46,579.76
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,588.3,500.11
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,494.9,418.74
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,357.53,295.04
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,212.45,62.84
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,80.98,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,13.65,3.43
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,27.89,19.71
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,35.17,27.14
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,42.35,34.16
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,46.82,38.43
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,55.79,46.73
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,59.84,50.19
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,63.77,53.44
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,65.95,55.13
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,68.07,56.74
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,70.25,58.4
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,72.29,59.92
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,83.15,69.27
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,88.0,73.19
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,147.44,86.92
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,207.39,126.65
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,266.12,174.37
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,325.25,226.15
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,384.08,278.92
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,441.68,330.01
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,496.95,378.39
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,551.28,424.81
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,602.75,467.35
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,652.05,507.01
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,698.3,543.62
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,742.43,577.87
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,782.49,607.92
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,819.84,635.08
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,852.65,658.44
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,882.34,679.7
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,915.74,702.3
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,935.75,715.69
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,949.75,726.57
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,959.96,735.12
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,962.64,738.76
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,961.48,740.04
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,952.49,735.59
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,946.96,733.77
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,926.41,721.64
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,902.56,707.36
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,790.3,629.86
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,668.98,543.55
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,615.89,505.29
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,562.38,465.0
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,505.97,422.48
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,449.4,378.01
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,377.73,318.43
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,307.82,257.74
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,194.75,157.98
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,92.03,32.49
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,31.78,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,8.22,0.18
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,16.48,9.02
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,27.25,19.16
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,38.05,29.26
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,49.95,40.2
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,61.48,50.6
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,91.99,77.91
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,121.11,103.45
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,135.19,115.3
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,149.13,126.87
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,165.51,140.42
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,178.58,150.97
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,165.36,138.93
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,147.58,123.11
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,201.0,157.75
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,258.61,199.05
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,288.16,221.38
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,319.85,246.14
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,354.39,266.29
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,435.07,327.27
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,487.57,372.63
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,539.74,416.61
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,589.82,457.91
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,639.63,497.98
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,632.35,492.22
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,602.73,467.93
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,636.6,494.12
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,678.25,525.45
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,719.54,557.15
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,760.75,588.62
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,840.7,651.05
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,912.0,704.38
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,813.28,631.7
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,687.29,535.54
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,751.8,587.56
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,799.0,626.33
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,859.7,673.5
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,910.68,710.92
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,882.39,691.59
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,850.92,670.46
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,544.0,439.42
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,172.59,137.74
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,149.88,119.89
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,127.13,101.21
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,104.31,82.46
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,81.19,63.08
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,60.59,45.61
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,39.03,27.1
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,22.73,12.85
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,9.05,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,4.69,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.12,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,20.45,9.38
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,35.18,24.95
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,51.87,40.45
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,68.19,55.41
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,79.0,65.21
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,90.89,75.73
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,87.68,72.56
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,86.51,71.16
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,104.89,86.96
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,122.92,102.26
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,90.6,73.77
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,53.98,41.66
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,97.95,79.58
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,138.49,108.84
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,115.38,89.7
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,90.31,69.13
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,95.97,73.66
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,101.68,78.19
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,162.5,126.73
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,223.42,174.35
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,214.35,167.1
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,204.59,159.48
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,224.55,175.26
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,245.06,191.38
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,266.81,208.4
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,289.3,225.95
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,461.69,360.78
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,648.41,500.42
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,559.91,432.89
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,457.37,354.46
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,370.21,288.76
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,264.79,207.04
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,379.21,298.07
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,504.44,394.23
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,283.91,224.85
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,79.21,59.59
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,542.74,438.61
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,951.33,733.8
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,742.11,583.15
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,494.91,395.13
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,251.5,205.44
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,14.03,6.23
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,419.82,349.77
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,789.82,628.9
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,725.9,580.21
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,661.69,533.61
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,573.89,466.28
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,488.51,396.95
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,358.96,287.64
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,225.92,117.11
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,84.95,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,9.39,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,20.85,10.86
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,32.65,23.67
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,40.14,31.06
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,47.5,38.08
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,52.11,42.34
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,56.65,46.37
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,59.44,48.6
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,67.85,55.82
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,70.22,57.62
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,72.51,59.33
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,73.52,59.91
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,74.49,60.45
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,75.31,60.98
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,100.6,68.15
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,159.95,93.51
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,219.92,135.75
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,278.72,184.64
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,337.97,236.85
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,396.65,289.11
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,454.59,339.59
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,510.72,388.23
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,565.98,434.76
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,618.36,476.82
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,669.1,516.16
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,716.82,553.05
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,762.45,587.43
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,803.15,616.25
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,840.94,641.29
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,875.06,663.25
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,906.07,682.77
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,895.36,674.66
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,858.66,647.29
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,837.09,632.41
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,815.05,616.82
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,800.15,606.78
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,782.07,594.48
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,768.32,586.83
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,751.83,577.27
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,704.17,544.91
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,633.42,496.17
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,578.81,458.58
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,523.36,419.21
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,476.85,385.07
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,430.46,350.09
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,383.81,315.62
