Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,336.52,279.17
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,274.17,227.88
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,196.97,162.71
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,127.7,101.46
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,41.66,19.45
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,17.17,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,10.24,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,22.04,12.37
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,34.17,25.13
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,41.96,32.78
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,49.6,40.03
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,54.84,44.85
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,59.96,49.39
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,63.26,52.06
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,66.46,54.55
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,74.81,61.71
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,76.87,63.18
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,78.68,64.43
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,80.37,65.59
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,80.91,65.74
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,98.49,64.24
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,155.96,90.14
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,223.02,138.56
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,280.67,186.79
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,338.9,238.51
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,396.17,289.67
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,453.24,339.89
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,508.68,387.44
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,563.27,432.77
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,615.45,474.93
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,666.13,514.61
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,713.69,551.61
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,759.21,586.2
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,800.78,616.41
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,839.82,642.71
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,874.26,666.63
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,905.6,688.39
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,931.4,706.39
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,953.73,722.15
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,969.27,733.45
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,981.09,742.44
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,986.74,747.48
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,1000.4,758.18
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,994.32,756.6
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,984.48,752.82
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,965.77,742.22
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,943.59,729.34
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,910.82,709.04
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,875.14,686.51
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,833.91,658.4
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,784.47,623.78
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,717.52,577.03
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,650.36,528.07
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,559.58,457.69
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,471.3,385.6
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,347.26,281.26
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,222.71,136.68
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,81.77,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.26,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,14.51,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,23.21,13.78
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,35.01,26.05
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,42.81,33.72
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,50.46,40.99
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,55.32,45.46
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,60.08,49.69
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,63.08,52.08
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,66.0,54.33
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,74.31,61.48
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,76.41,63.0
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,77.93,64.01
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,79.36,64.94
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,79.95,65.14
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,101.4,64.61
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,169.1,99.88
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,227.82,142.29
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,286.44,191.75
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,345.51,244.32
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,403.8,296.82
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,461.67,348.17
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,517.32,397.06
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,572.03,443.83
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,624.3,486.59
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,674.95,526.73
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,722.34,564.11
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,767.58,598.94
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,809.95,629.98
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,849.77,656.86
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,883.64,680.19
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,914.31,701.19
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,886.99,680.95
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,828.34,635.4
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,743.46,572.97
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,637.56,493.96
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,767.9,595.57
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,889.7,686.53
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,894.21,690.77
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,894.65,693.34
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,925.38,716.38
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,945.2,731.63
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,911.87,710.53
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,882.29,692.34
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,832.93,658.4
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,781.84,622.64
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,714.49,575.57
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,646.91,526.28
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,554.0,454.74
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,463.56,381.32
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,339.47,276.37
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,216.05,139.83
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,78.11,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.11,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,15.23,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,25.41,15.94
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,38.2,28.9
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,46.61,37.09
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,54.79,44.81
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,52.17,42.41
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,54.75,44.63
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,61.83,50.74
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,68.69,56.52
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,69.98,57.35
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,76.31,62.65
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,85.9,70.76
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,94.84,78.22
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,89.15,72.87
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,110.94,69.77
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,170.17,98.18
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,230.5,141.91
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,290.4,192.27
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,350.6,245.37
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,409.85,298.06
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,468.61,349.37
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,525.51,398.53
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,581.35,445.45
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,635.1,488.49
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,687.21,528.88
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,736.11,566.77
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,782.81,602.16
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,825.19,632.05
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,864.77,658.14
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,899.71,681.68
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,931.38,702.93
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,957.52,720.9
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,980.03,736.56
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,996.44,747.74
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,1009.04,756.56
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,1013.9,761.01
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,1014.88,763.15
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,1008.53,760.07
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,1010.14,762.55
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,991.39,751.49
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,969.13,738.36
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,936.45,718.34
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,900.8,696.15
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,851.72,662.94
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,807.15,632.35
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,741.66,587.93
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,675.92,541.41
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,586.07,474.43
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,498.73,405.38
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,375.13,302.91
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,254.37,171.28
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,95.09,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,6.83,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,12.49,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,25.31,16.1
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,37.36,28.12
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,44.65,35.15
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,51.83,41.79
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,56.62,46.13
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,61.3,50.2
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,63.89,52.18
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,66.42,54.04
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,74.75,61.1
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,76.8,62.56
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,77.94,63.08
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,78.99,63.55
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,79.56,63.73
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,107.58,65.15
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,175.9,102.72
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,234.7,145.51
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,292.46,193.46
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,350.66,243.99
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,407.93,294.04
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,464.93,342.97
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,520.21,389.87
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,574.59,434.72
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,626.39,475.47
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,676.66,513.76
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,723.85,549.72
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,768.96,583.34
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,809.8,613.32
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,848.01,639.36
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,882.24,662.61
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,913.36,683.73
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,938.12,699.29
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,959.36,712.59
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,975.16,723.21
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,987.28,731.57
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,992.26,736.01
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,1005.63,746.23
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,998.75,744.06
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,988.11,739.78
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,968.71,728.44
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,945.86,714.94
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,912.9,694.74
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,883.88,677.09
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,835.45,644.42
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,785.22,610.02
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,718.58,565.61
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,651.69,519.0
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,562.63,452.12
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,475.92,383.46
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,355.19,284.55
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,238.78,164.05
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,86.81,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,7.26,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,13.82,0.0
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,24.81,15.53
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,35.58,26.0
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,42.92,32.84
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,50.1,39.26
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,54.95,43.54
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,59.67,47.56
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,62.96,50.21
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,66.12,52.69
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,74.4,59.46
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,76.43,60.73
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,78.2,61.78
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,79.84,62.71
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,80.34,62.81
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,111.01,65.11
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,175.89,99.59
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,232.57,139.16
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,290.45,185.97
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,348.77,234.96
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,405.95,282.46
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,462.81,328.31
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,518.32,372.46
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,572.97,414.38
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,624.87,451.97
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,675.2,486.95
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,721.99,519.95
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,766.63,550.69
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,808.05,578.03
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,846.89,602.01
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,880.55,622.91
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,911.06,641.85
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,935.69,658.2
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,956.79,672.57
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,972.37,682.7
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,984.26,690.8
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,988.56,695.54
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,989.1,698.26
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,993.82,701.69
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,983.01,695.67
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,964.15,686.11
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,941.9,674.58
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,908.74,655.17
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,872.74,633.9
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,831.35,608.83
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,782.38,578.22
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,718.15,540.02
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,653.66,499.32
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,566.36,438.29
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,481.45,374.97
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,365.64,284.36
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,255.46,175.41
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,93.95,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.82,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,18.35,0.28
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,28.69,18.87
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,39.74,29.6
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,49.89,38.98
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,59.78,47.87
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,65.88,53.22
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,69.4,56.13
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,90.47,74.31
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,116.05,96.05
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,99.6,81.15
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,87.18,69.92
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,111.01,89.65
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,131.94,106.5
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,133.39,106.95
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,159.93,109.15
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,219.54,149.17
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,279.05,196.37
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,295.84,201.76
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,350.0,239.85
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,405.25,286.43
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,460.2,331.79
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,513.3,375.04
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,565.74,416.52
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,590.48,435.29
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,601.65,442.37
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,635.8,467.44
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,668.87,491.16
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,692.87,507.68
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,714.73,522.57
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,743.03,542.77
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,769.85,561.82
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,790.38,576.72
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,808.75,590.25
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,720.98,530.41
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,643.53,476.36
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,694.73,515.81
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,764.39,566.05
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,746.95,555.3
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,726.94,543.56
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,789.99,591.27
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,856.7,637.93
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,818.25,612.37
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,777.29,585.88
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,711.11,542.07
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,652.78,502.89
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,584.68,456.78
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,517.34,408.66
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,435.68,346.49
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,356.65,283.44
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,241.23,189.63
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,145.9,101.08
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,48.87,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,8.11,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,15.59,1.49
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,32.99,22.54
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,49.49,38.09
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,64.75,52.1
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,79.64,65.5
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,76.21,62.49
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,74.11,60.52
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,77.83,63.5
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,80.03,65.07
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,84.47,68.71
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,88.6,72.05
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,98.9,80.56
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,108.59,88.46
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,108.52,87.96
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,141.35,91.87
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,186.53,114.64
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,243.96,156.52
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,298.18,202.12
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,353.36,250.32
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,407.53,297.37
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,462.07,343.8
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,515.17,388.64
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,567.69,431.74
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,617.9,471.14
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,666.88,508.39
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,712.29,542.78
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,755.82,574.95
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,795.07,602.58
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,831.87,627.8
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,864.09,649.23
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,893.27,668.47
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,852.0,638.79
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,789.95,592.97
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,824.45,619.4
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,856.96,643.62
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,914.33,685.17
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,961.57,717.1
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,951.5,711.01
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,937.94,703.31
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,914.0,688.77
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,886.92,672.22
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,850.77,650.15
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,812.07,626.08
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,759.31,590.48
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,704.93,553.05
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,630.38,501.29
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,564.42,453.92
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,477.43,388.14
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,393.76,321.08
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,290.42,234.22
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,193.47,140.98
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,62.83,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,8.54,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,16.27,3.48
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,34.01,23.69
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,51.61,40.19
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,66.82,54.19
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,81.66,67.54
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,97.39,81.33
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,115.24,96.66
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,124.6,104.1
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,127.87,106.16
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,130.66,107.96
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,125.47,102.97
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,127.85,104.47
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,130.07,105.83
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,170.26,138.96
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,224.95,170.29
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,241.6,182.12
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,263.01,200.33
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,299.15,223.87
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,349.12,259.29
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,389.77,290.19
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,435.36,325.06
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,473.19,354.99
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,509.51,383.69
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,540.72,407.19
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,565.09,424.95
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,604.33,454.95
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,648.58,488.28
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,692.75,520.99
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,737.35,553.75
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,634.98,478.7
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,515.76,389.58
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,555.78,421.06
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,597.09,452.7
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,685.81,520.02
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,777.15,587.81
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,641.84,489.19
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,499.47,382.98
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,484.45,374.25
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,468.23,364.01
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,564.45,440.39
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,635.9,497.32
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,719.54,562.92
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,784.38,611.27
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,721.0,565.94
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,650.94,515.81
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,590.77,472.94
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,530.56,428.35
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,448.91,364.7
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,370.13,300.41
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,274.7,220.15
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,166.39,121.87
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,58.68,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.13,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.1,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,10.27,3.16
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,16.46,8.88
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,24.33,16.02
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,32.21,23.08
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,40.94,30.84
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,49.69,38.51
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,50.11,38.68
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,50.55,38.83
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,80.35,64.58
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,107.95,88.06
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,101.76,82.29
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,95.24,76.34
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,158.42,129.44
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,203.99,158.62
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,241.85,185.65
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,273.81,208.15
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,275.29,211.37
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,256.52,198.52
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,249.76,193.16
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,229.19,176.93
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,216.47,167.04
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,202.97,156.51
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,216.39,167.01
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,230.13,177.68
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,170.46,130.95
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,108.77,82.07
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,379.39,296.62
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,659.12,503.68
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,568.31,435.31
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,463.61,356.73
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,372.38,288.44
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,263.1,204.38
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,245.87,191.55
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,228.23,178.06
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,301.41,236.16
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,364.04,285.13
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,308.6,242.8
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,233.14,184.26
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,182.96,144.61
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,132.75,104.09
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,176.25,140.91
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,242.5,195.5
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,217.92,175.95
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,193.02,156.18
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,164.57,133.3
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,122.17,98.35
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,94.09,74.42
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,65.77,49.89
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,43.12,30.31
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,19.0,9.11
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,9.48,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,10.24,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,18.69,7.22
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,30.89,21.21
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,41.82,31.62
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,48.48,37.91
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,55.0,43.82
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,59.59,47.82
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,64.04,51.57
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,65.73,52.69
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,67.42,53.76
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,75.75,60.69
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,77.63,61.97
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,77.97,61.93
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,78.29,61.89
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,78.74,61.97
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,123.97,70.41
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,188.31,109.95
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,244.0,152.32
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,306.58,216.26
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,352.64,263.86
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,295.97,224.66
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,218.18,166.97
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,347.67,265.45
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,514.1,389.99
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,464.87,353.93
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,395.51,301.34
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,323.08,247.22
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,240.55,184.18
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,356.1,272.86
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,475.61,361.48
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,304.4,233.28
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,121.28,91.01
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,355.48,275.3
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,588.82,448.77
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,793.85,603.07
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,970.79,727.78
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,973.16,729.15
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,971.81,729.67
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,964.23,727.23
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,953.09,722.55
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,939.51,714.96
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,915.94,700.6
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,882.37,679.96
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,846.21,657.33
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,799.49,625.89
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,751.01,592.61
