Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,686.71,548.55
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,622.05,502.42
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,540.55,440.25
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,460.8,376.32
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,348.76,283.41
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,248.32,189.32
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,120.84,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,10.67,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,19.47,8.72
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,31.26,21.87
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,41.76,31.89
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,48.45,38.22
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,54.99,44.18
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,59.61,48.23
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,64.09,52.02
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,66.82,54.06
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,69.44,55.95
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,77.94,63.06
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,79.77,64.27
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,81.02,65.0
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,82.17,65.65
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,82.49,65.73
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,130.97,75.5
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,187.53,109.31
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,253.28,159.35
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,310.02,206.01
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,367.26,253.72
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,423.19,299.85
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,478.81,344.15
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,532.87,387.16
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,586.05,428.1
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,636.73,465.67
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,685.9,501.04
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,731.22,533.86
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,774.45,564.63
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,817.11,593.75
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,857.6,620.05
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,891.23,642.19
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,921.74,662.46
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,945.89,678.81
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,966.52,693.16
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,982.09,703.51
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,994.01,711.79
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,997.45,715.0
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,997.16,716.19
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,1002.76,721.29
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,992.65,716.66
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,973.0,707.4
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,950.0,696.09
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,918.08,679.29
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,883.33,660.43
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,842.03,635.55
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,792.89,604.72
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,729.61,564.47
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,665.97,522.11
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,579.97,460.4
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,496.05,396.65
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,383.17,306.66
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,277.6,211.67
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,134.74,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,11.52,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,20.9,10.25
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,31.92,22.24
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,42.79,32.44
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,51.77,40.63
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,58.53,46.61
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,62.94,50.39
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,67.24,53.95
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,69.11,55.18
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,70.96,56.36
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,72.57,57.42
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,81.29,64.57
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,82.12,64.93
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,82.88,65.24
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,83.13,65.13
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,133.17,75.79
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,187.08,108.11
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,250.88,156.99
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,306.74,204.27
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,363.09,253.34
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,418.29,300.98
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,473.14,347.29
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,526.3,391.78
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,578.6,434.4
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,597.8,449.26
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,599.23,448.88
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,680.51,511.7
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,764.13,575.88
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,760.09,569.89
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,729.98,545.41
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,819.65,613.67
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,894.09,667.33
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,876.99,655.21
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,828.07,618.73
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,905.69,677.51
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,968.76,721.02
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,966.4,720.19
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,960.15,717.42
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,927.03,697.35
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,881.87,669.06
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,769.24,590.44
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,643.6,499.4
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,738.08,574.33
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,812.92,629.22
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,764.65,595.12
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,714.39,560.0
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,639.92,507.51
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,574.91,460.36
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,501.22,404.58
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,429.4,347.5
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,325.21,261.41
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,227.85,173.93
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,113.48,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,12.38,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,22.32,11.64
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,35.43,25.07
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,48.26,36.99
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,57.75,45.68
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,67.0,53.89
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,73.45,59.42
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,81.37,66.08
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,84.33,68.16
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,87.17,70.09
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,89.01,71.26
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,90.72,72.33
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,90.36,71.63
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,90.0,70.96
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,89.73,70.4
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,148.99,89.26
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,196.01,116.44
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,246.87,154.64
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,302.32,201.49
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,363.68,254.01
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,417.41,300.04
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,471.55,345.49
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,523.9,389.3
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,575.45,431.38
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,625.19,470.18
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,673.87,507.14
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,719.29,541.61
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,762.75,573.96
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,800.53,601.24
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,835.44,625.53
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,866.75,647.09
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,895.04,666.6
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,917.54,682.52
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,936.66,696.3
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,949.96,705.74
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,972.14,721.3
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,974.37,723.88
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,972.91,724.32
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,964.11,720.79
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,951.76,715.04
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,930.01,701.94
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,911.99,691.52
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,878.37,670.7
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,842.23,648.0
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,793.77,615.3
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,743.72,580.95
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,679.51,536.16
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,615.07,489.69
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,531.14,426.57
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,444.86,358.7
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,341.94,274.53
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,246.2,188.89
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,123.11,8.92
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,12.8,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,23.42,12.8
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,39.0,27.94
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,54.24,41.78
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,63.79,50.4
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,73.8,59.15
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,77.33,62.16
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,80.83,65.03
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,85.06,68.31
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,87.41,69.94
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,119.05,96.53
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,155.08,126.32
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,119.85,96.24
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,88.87,69.9
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,90.46,70.93
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,141.14,82.68
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,198.82,119.33
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,250.18,158.25
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,303.75,203.0
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,358.17,249.42
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,411.15,293.94
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,464.65,337.86
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,516.93,380.56
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,568.63,421.68
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,575.16,427.35
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,555.4,411.86
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,595.95,442.38
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,638.66,473.92
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,654.06,484.1
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,666.71,492.32
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,778.12,575.8
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,884.36,651.77
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,908.6,667.89
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,929.63,682.72
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,942.84,692.55
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,952.51,700.28
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,955.1,703.54
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,954.1,704.66
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,944.59,699.5
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,938.66,696.95
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,837.15,629.88
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,724.84,551.62
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,602.67,465.54
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,504.53,393.6
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,466.29,366.4
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,427.1,337.67
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,383.41,306.2
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,339.12,273.2
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,269.3,218.26
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,218.17,176.33
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,158.39,125.77
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,98.67,73.44
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,46.62,5.78
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.28,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,6.56,0.0
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,13.57,6.14
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,20.6,12.55
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,28.89,19.98
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,37.19,27.32
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,72.4,58.15
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,104.6,85.83
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,120.53,98.96
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,142.86,117.31
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,153.22,125.29
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,171.76,140.0
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,179.32,145.48
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,195.08,157.67
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,207.43,167.26
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,236.06,176.17
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,214.47,143.57
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,248.97,157.18
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,303.09,202.62
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,357.88,249.4
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,415.44,297.87
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,467.88,341.56
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,518.84,383.64
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,569.08,424.06
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,616.89,461.0
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,663.42,496.0
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,706.75,528.67
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,748.22,559.41
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,673.64,502.73
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,549.41,408.76
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,723.41,541.0
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,889.12,659.54
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,627.24,473.37
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,281.35,211.41
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,641.18,487.39
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,949.71,702.02
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,915.76,678.01
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,860.91,641.18
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,793.09,594.98
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,701.86,531.92
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,386.0,301.19
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,45.63,31.19
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,106.34,80.85
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,177.59,138.29
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,157.18,122.23
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,136.71,106.12
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,115.12,89.03
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,93.44,71.53
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,278.64,226.56
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,424.93,340.32
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,325.69,258.47
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,232.77,178.21
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,119.01,35.34
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,12.09,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,24.05,14.04
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,34.69,24.58
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,43.78,33.04
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,49.97,38.7
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,56.01,44.03
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,59.8,47.21
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,63.5,50.2
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,65.87,51.98
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,68.15,53.64
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,76.16,60.19
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,77.63,61.1
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,78.57,61.58
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,79.42,61.98
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,86.65,67.88
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,141.0,78.47
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,197.31,115.08
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,262.11,165.83
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,316.71,211.68
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,371.62,258.51
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,425.85,304.36
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,479.35,348.38
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,531.14,390.22
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,582.07,429.99
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,630.03,466.59
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,676.37,500.91
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,720.11,532.48
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,761.91,561.88
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,799.62,586.31
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,834.82,607.58
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,865.69,628.81
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,893.57,648.2
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,914.34,663.68
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,943.86,684.99
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,956.78,694.47
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,966.08,701.95
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,966.65,704.55
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,963.53,704.98
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,954.47,700.12
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,941.92,693.18
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,928.22,686.16
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,904.57,672.62
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,717.52,547.09
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,523.72,406.3
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,616.32,479.84
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,688.4,533.51
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,616.61,482.48
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,555.38,438.8
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,481.78,383.87
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,410.32,327.94
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,317.87,253.34
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,230.99,178.42
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,119.32,45.48
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.46,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,9.45,2.62
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,13.98,6.79
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,19.36,11.65
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,24.74,16.45
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,30.14,21.22
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,35.55,25.95
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,41.38,30.99
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,47.23,36.0
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,80.52,64.86
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,111.15,90.97
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,119.64,97.69
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,128.04,104.31
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,180.95,141.7
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,218.84,169.82
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,199.47,154.22
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,182.56,141.16
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,234.57,180.97
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,298.04,229.17
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,232.99,179.56
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,160.8,123.59
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,164.29,126.45
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,167.89,129.28
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,124.38,94.8
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,79.44,58.83
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,87.84,65.62
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,96.29,72.39
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,118.06,89.71
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,140.22,107.19
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,138.13,105.55
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,135.94,103.89
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,198.7,153.63
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,264.03,204.55
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,265.65,205.89
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,267.39,207.58
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,223.66,173.84
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,179.43,139.34
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,168.69,131.41
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,157.87,123.28
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,136.06,106.02
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,114.14,88.52
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,118.48,92.58
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,123.56,97.25
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,95.55,74.46
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,67.74,51.54
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,56.79,42.6
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,46.36,33.93
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,36.78,25.77
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,27.23,17.52
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,18.53,9.93
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.86,2.37
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.92,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.05,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.1,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,7.8,1.18
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,11.51,4.59
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,16.05,8.7
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,20.6,12.76
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,33.87,24.55
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,47.19,36.25
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,38.89,28.72
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,30.6,21.29
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,106.31,86.81
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,168.55,139.21
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,151.77,124.31
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,140.95,114.69
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,177.91,138.48
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,216.77,167.61
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,228.62,175.12
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,256.8,195.52
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,297.24,223.39
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,358.83,267.88
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,276.48,208.34
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,181.38,137.03
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,245.36,186.07
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,315.89,238.87
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,401.09,301.61
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,494.17,368.75
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,511.7,381.27
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,528.8,393.82
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,399.84,300.52
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,257.23,193.93
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,419.62,317.13
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,574.61,429.55
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,425.12,320.93
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,267.66,202.86
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,456.12,347.6
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,622.32,469.72
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,810.93,609.64
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,961.96,715.21
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,905.04,677.41
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,827.18,625.79
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,795.97,605.66
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,762.42,583.39
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,719.96,555.12
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,675.88,525.33
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,653.75,511.04
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,628.66,493.89
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,569.01,451.36
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,509.84,407.78
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,441.84,355.87
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,375.41,303.02
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,292.8,235.19
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,196.78,153.83
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,98.51,48.95
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,13.22,0.0
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,26.24,16.16
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,35.65,25.26
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,46.62,35.3
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,53.41,41.41
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,59.99,47.13
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,78.57,63.09
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,105.62,85.99
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,127.61,104.15
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,141.58,115.29
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,154.98,126.02
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,173.9,141.22
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,122.03,97.56
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,83.18,64.78
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,104.89,69.47
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,155.12,90.19
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,205.49,123.25
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,257.93,164.25
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,311.49,209.24
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,365.72,255.34
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,419.67,300.86
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,473.15,344.92
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,511.16,377.14
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,536.46,397.16
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,560.93,416.05
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,576.45,427.82
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,659.87,492.43
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,756.29,565.81
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,793.15,591.58
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,827.28,614.76
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,799.73,593.12
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,752.28,556.82
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,840.57,623.58
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,920.51,680.6
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,932.54,688.98
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,941.11,695.59
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,805.95,602.78
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,645.08,486.13
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,516.17,394.16
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,384.11,295.9
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,499.86,387.4
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,614.06,474.16
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,637.1,494.83
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,679.24,529.49
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,364.41,292.6
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,49.7,35.43
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,42.19,29.6
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,34.7,23.47
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,28.05,17.9
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,21.42,12.27
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,15.22,6.96
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,9.03,1.63
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,4.51,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,12.79,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,25.28,15.54
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,41.5,30.46
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,56.57,44.17
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,72.14,58.01
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,87.46,71.31
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,92.04,75.17
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,99.5,81.41
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,113.11,92.83
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,126.6,104.01
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,152.47,125.56
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,181.87,149.77
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,185.58,152.07
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,198.23,161.83
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,210.2,161.21
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,242.17,184.42
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,256.64,194.76
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,269.5,204.46
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,295.06,223.11
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,322.34,243.02
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,356.56,267.48
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,407.05,304.13
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,449.68,335.62
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,491.81,366.84
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,532.23,396.83
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,575.25,428.49
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,666.78,498.38
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,765.19,572.55
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,803.08,598.84
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,838.47,623.06
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,869.89,644.58
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,898.41,664.22
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,818.09,608.21
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,690.3,514.82
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,371.26,285.61
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,25.81,15.08
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,510.32,400.87
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,984.66,731.68
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,977.02,722.97
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,965.87,716.93
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,526.64,410.87
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,38.97,25.98
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,478.71,383.06
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,870.43,664.94
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,825.53,630.76
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,778.94,599.45
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,719.3,558.81
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,659.22,516.6
