Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,572.9,452.86
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,488.54,388.09
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,384.09,306.05
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,291.82,228.09
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,152.5,90.38
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,14.94,1.55
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,28.88,19.13
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,44.62,33.94
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,58.96,47.25
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,73.99,60.83
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,88.66,73.77
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,89.23,73.98
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,89.04,73.45
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,122.17,101.86
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,148.66,123.97
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,160.8,133.77
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,165.84,137.54
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,109.17,88.85
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,84.51,67.49
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,103.41,66.14
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,157.48,90.31
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,212.11,127.83
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,275.99,178.96
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,331.62,227.04
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,387.67,276.23
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,326.62,243.77
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,258.65,198.43
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,375.3,287.08
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,529.91,402.44
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,519.55,395.0
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,495.15,376.81
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,637.16,487.59
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,790.04,603.63
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,828.57,630.49
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,864.41,655.87
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,859.21,650.61
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,825.06,622.98
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,782.8,592.96
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,722.52,549.84
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,553.64,426.25
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,374.02,289.31
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,517.2,402.08
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,665.09,513.52
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,664.92,514.4
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,662.67,514.86
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,826.99,640.98
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,964.38,737.01
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,747.59,585.32
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,518.48,413.05
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,681.35,543.69
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,819.26,643.84
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,761.01,601.7
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,702.17,559.65
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,623.43,501.01
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,546.27,441.01
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,444.39,360.56
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,347.88,279.04
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,214.12,138.17
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,49.66,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,10.1
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,31.01,22.13
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,43.42,33.67
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,57.49,46.49
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,71.43,58.96
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,48.02,37.82
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,22.28,14.52
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,66.83,54.29
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,107.19,89.52
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,131.25,110.14
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,154.68,129.99
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,90.37,73.75
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,15.75,8.23
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,39.48,27.58
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,63.32,47.4
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,65.46,48.96
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,67.61,50.54
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,67.66,50.49
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,67.71,50.46
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,99.49,76.39
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,131.29,102.12
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,147.17,114.86
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,163.47,127.92
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,194.38,152.63
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,225.94,177.65
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,255.78,201.16
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,286.43,225.18
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,281.42,221.29
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,276.1,217.29
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,246.26,194.0
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,215.6,169.91
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,239.4,189.16
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,264.01,208.91
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,308.39,244.37
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,340.75,270.23
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,323.14,256.82
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,304.85,242.96
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,263.7,211.22
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,242.04,194.73
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,409.09,332.91
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,537.15,436.57
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,420.93,344.51
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,284.13,233.64
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,251.62,208.34
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,218.62,181.86
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,190.71,159.17
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,162.54,135.73
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,132.72,110.27
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,91.46,74.38
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,64.24,50.11
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,36.07,24.88
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,18.31,7.31
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.27,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,11.95,1.8
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,23.97,15.3
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,38.85,29.22
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,53.56,42.82
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,69.2,57.03
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,84.71,70.84
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,98.27,82.63
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,111.56,93.95
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,125.63,105.76
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,138.99,116.79
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,116.51,96.69
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,98.49,80.63
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,87.01,70.32
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,84.84,68.11
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,107.89,68.09
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,161.56,94.02
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,241.18,167.49
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,309.05,234.56
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,342.57,260.53
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,368.3,281.09
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,265.41,204.96
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,128.9,98.83
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,220.19,171.28
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,307.55,238.92
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,260.62,202.47
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,205.92,159.82
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,388.45,303.22
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,581.53,448.42
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,499.98,386.16
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,399.33,309.12
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,247.63,192.95
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,88.15,66.12
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,460.82,365.95
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,817.32,629.14
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,810.43,622.44
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,800.37,616.15
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,901.21,693.21
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,985.77,752.82
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,887.93,684.78
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,770.28,598.86
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,858.71,667.79
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,934.87,721.68
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,902.38,698.94
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,867.28,675.25
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,618.65,495.14
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,349.39,283.87
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,310.61,255.35
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,271.73,224.85
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,231.33,191.85
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,190.55,157.58
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,145.24,118.45
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,99.13,77.74
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,45.46,27.5
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,14.79,4.25
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,30.98,21.5
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,39.71,30.02
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,48.23,38.04
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,53.49,42.9
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,58.64,47.47
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,62.35,50.49
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,65.93,53.31
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,68.51,55.18
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,70.96,56.89
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,79.14,63.68
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,80.46,64.47
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,82.48,65.74
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,84.3,66.84
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,109.69,67.49
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,163.86,93.98
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,218.62,132.9
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,282.3,184.74
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,337.36,232.85
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,392.67,281.73
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,447.06,329.03
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,499.93,373.85
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,550.41,416.28
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,599.9,456.85
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,648.52,494.31
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,691.68,526.57
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,732.81,557.88
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,771.99,587.18
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,807.62,612.76
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,835.04,632.28
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,829.93,627.89
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,818.78,619.05
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,861.39,652.0
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,906.2,685.97
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,913.56,690.57
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,917.51,693.08
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,920.89,695.75
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,920.92,696.17
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,625.6,483.22
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,248.9,193.3
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,607.01,475.4
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,885.81,673.81
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,849.65,646.91
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,811.05,621.32
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,765.89,591.31
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,718.94,559.57
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,646.92,509.52
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,583.9,464.7
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,505.99,406.76
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,430.63,347.8
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,336.76,272.18
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,231.74,184.66
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,133.08,91.36
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,20.44,8.37
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,32.86,22.48
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,43.5,32.46
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,53.93,41.96
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,62.57,49.66
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,70.84,56.8
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,81.99,66.27
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,92.58,75.08
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,87.01,69.87
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,79.75,63.27
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,122.64,99.3
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,176.95,144.05
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,126.75,101.59
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,90.4,70.83
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,115.99,72.17
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,175.51,104.64
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,228.57,142.66
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,281.85,185.96
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,333.36,230.01
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,385.59,275.1
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,428.8,316.19
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,456.18,341.36
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,323.28,245.08
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,170.0,128.34
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,374.43,285.93
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,605.84,455.53
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,682.41,513.35
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,767.37,577.6
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,523.71,400.28
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,214.86,162.12
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,566.79,435.83
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,901.46,673.49
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,924.0,684.76
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,943.29,696.21
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,588.56,449.74
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,145.21,108.98
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,465.42,360.56
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,776.95,586.17
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,609.78,463.49
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,416.08,319.2
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,683.81,524.97
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,891.23,673.57
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,855.55,648.79
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,817.44,624.2
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,690.26,535.06
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,576.27,451.7
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,579.25,456.83
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,578.06,456.77
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,506.95,403.57
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,437.6,349.73
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,346.35,277.09
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,260.31,205.22
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,151.07,105.62
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,32.1,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,5.97,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,20.76,9.35
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,35.34,24.93
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,48.94,37.66
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,62.28,49.92
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,66.29,53.56
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,71.47,58.02
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,81.37,66.57
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,90.79,74.54
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,120.56,99.66
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,150.22,123.93
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,163.81,134.59
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,176.84,144.75
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,189.44,154.15
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,201.37,162.89
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,206.11,153.08
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,240.64,172.12
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,269.71,197.71
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,283.17,212.74
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,315.98,236.8
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,341.4,255.59
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,368.69,275.83
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,397.43,297.0
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,430.44,321.92
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,465.84,348.52
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,459.82,344.29
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,450.28,337.35
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,489.89,366.29
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,532.73,397.02
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,544.55,405.17
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,555.49,412.87
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,635.62,471.47
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,711.41,525.82
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,668.69,495.0
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,605.13,450.33
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,657.86,489.33
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,694.23,516.12
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,651.13,484.78
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,584.55,437.73
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,662.93,497.53
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,718.24,540.01
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,574.09,436.24
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,385.85,297.3
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,342.97,266.63
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,299.49,234.1
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,212.6,166.58
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,113.89,87.4
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,97.97,75.12
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,81.87,62.29
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,66.09,49.46
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,50.01,36.13
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,35.3,23.7
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,22.29,12.59
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,12.76,3.83
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.41,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.71,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.71,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.8,0.12
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,13.99,6.41
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,22.68,14.33
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,31.38,22.23
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,41.78,31.45
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,52.2,40.52
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,65.22,51.67
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,87.24,70.38
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,119.78,97.48
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,151.41,123.17
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,114.82,91.99
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,88.89,69.89
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,130.1,103.87
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,176.12,141.02
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,154.99,104.99
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,172.6,100.94
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,243.78,157.83
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,305.44,210.64
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,348.61,251.22
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,375.92,277.79
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,413.27,302.98
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,491.46,361.33
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,493.01,366.05
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,475.4,353.38
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,542.76,403.26
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,624.21,462.24
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,690.45,512.19
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,763.52,566.9
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,762.13,562.65
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,746.37,548.48
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,824.77,607.32
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,898.98,660.32
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,920.91,674.63
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,939.59,687.3
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,951.1,696.93
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,959.11,704.5
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,874.35,648.28
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,750.4,561.38
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,725.84,545.84
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,699.19,528.05
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,609.99,464.04
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,498.02,382.52
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,461.4,357.59
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,423.75,331.08
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,563.91,441.57
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,696.38,540.23
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,634.78,495.99
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,573.47,452.38
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,500.88,398.36
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,430.14,343.56
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,340.98,272.62
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,240.19,189.93
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,150.88,108.5
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,33.01,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.12,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,19.28,8.91
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,32.99,22.69
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,48.43,36.71
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,63.8,50.47
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,79.23,64.0
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,94.4,77.01
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,101.43,82.72
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,112.37,91.65
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,131.24,107.14
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,142.09,115.65
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,155.44,126.38
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,168.44,136.74
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,178.85,144.62
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,188.95,152.19
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,184.67,136.28
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,221.95,153.35
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,263.36,184.06
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,304.58,217.18
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,341.98,251.41
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,368.56,275.77
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,401.45,301.13
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,436.62,328.15
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,425.76,321.14
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,412.54,311.62
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,488.51,368.73
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,578.21,435.0
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,571.0,429.1
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,555.34,417.23
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,587.96,441.62
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,629.54,471.87
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,570.64,428.81
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,500.87,377.66
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,529.56,399.42
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,545.15,411.34
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,580.27,438.32
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,615.74,465.35
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,673.62,507.54
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,711.45,535.44
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,713.26,537.81
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,712.74,538.92
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,732.61,554.21
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,729.28,553.77
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,617.47,475.21
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,529.18,411.55
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,633.95,492.86
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,708.76,547.73
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,649.3,505.83
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,590.06,464.24
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,523.0,414.88
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,457.18,364.48
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,366.87,293.27
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,281.79,222.86
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,188.0,137.32
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,62.43,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,22.22,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,22.32,11.56
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,34.47,24.02
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,43.68,32.62
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,52.72,40.81
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,60.6,47.76
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,66.13,52.45
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,81.77,65.74
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,106.92,86.88
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,118.42,96.08
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,129.83,105.1
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,143.5,115.87
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,157.04,126.38
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,168.74,135.27
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,180.3,143.97
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,194.07,147.19
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,223.63,168.44
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,210.84,158.42
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,203.76,153.14
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,249.98,186.97
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,309.09,229.67
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,376.89,275.93
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,461.52,334.23
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,512.69,370.57
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,592.65,428.2
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,639.7,460.73
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,685.48,491.48
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,728.4,522.47
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,769.51,551.8
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,804.49,575.75
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,836.56,597.55
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,866.21,617.85
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,904.88,643.91
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,927.47,659.78
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,946.79,673.9
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,959.88,684.28
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,969.49,692.67
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,972.08,696.81
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,971.14,698.9
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,963.21,696.7
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,951.89,692.52
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,931.72,682.05
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,915.97,674.54
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,846.67,631.47
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,775.02,586.23
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,514.1,400.48
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,257.14,201.93
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,227.32,180.3
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,197.21,157.01
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,162.94,129.64
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,128.34,101.32
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,92.83,71.45
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,49.07,34.53
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,27.06,15.17
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,3.84,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.13,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.27,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,16.92,7.54
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,29.48,19.68
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,45.69,34.31
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,61.69,48.65
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,77.26,62.41
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,92.75,75.83
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,85.77,69.59
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,77.68,62.37
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,62.66,49.04
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,46.41,34.74
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,68.98,54.04
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,90.5,72.19
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,103.24,82.74
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,115.82,93.08
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,170.43,131.99
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,210.32,162.21
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,255.22,190.71
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,315.48,231.78
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,357.92,262.19
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,401.94,295.55
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,445.25,330.59
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,488.0,364.24
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,508.09,380.3
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,512.37,383.5
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,571.35,426.63
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,635.13,472.37
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,659.37,489.7
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,681.64,505.58
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,724.33,534.7
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,767.05,563.16
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,853.06,626.77
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,922.51,674.41
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,946.31,689.81
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,966.82,703.58
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,981.54,713.76
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,992.78,721.88
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,995.18,724.5
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,1007.1,733.51
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,1001.39,731.24
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,992.18,727.05
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,972.99,716.52
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,950.59,704.03
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,920.92,687.0
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,895.28,672.6
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,851.01,644.6
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,804.97,615.05
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,747.14,576.76
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,688.68,536.89
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,617.45,486.13
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,547.15,433.84
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,449.31,359.16
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,353.47,281.87
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,240.79,181.61
