Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,115.07,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,39.49,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,5.97,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,11.95,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,22.42,12.45
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,33.27,23.5
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,40.69,30.59
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,47.97,37.32
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,52.88,41.71
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,57.66,45.84
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,60.68,48.28
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,63.61,50.58
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,71.38,56.92
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,73.17,58.0
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,74.38,58.72
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,75.5,59.37
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,74.92,58.46
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,85.28,66.78
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,123.82,71.65
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,177.85,100.99
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,231.33,140.05
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,286.23,185.4
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,341.7,233.94
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,397.27,282.91
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,451.74,329.96
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,505.63,375.43
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,557.8,419.01
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,608.95,460.73
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,657.52,499.56
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,704.45,536.41
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,748.38,570.2
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,790.25,601.47
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,827.37,626.78
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,861.66,650.03
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,892.42,671.47
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,920.15,690.83
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,858.0,646.58
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,747.04,563.11
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,883.28,667.45
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,979.62,736.16
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,847.85,643.57
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,663.96,506.51
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,529.29,408.48
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,391.38,304.11
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,199.78,156.23
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,22.36,12.67
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,226.79,182.02
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,440.8,352.11
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,590.29,472.75
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,739.86,588.48
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,673.37,542.07
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,615.19,501.7
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,557.74,459.12
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,500.38,414.35
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,409.13,339.51
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,322.83,265.02
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,229.02,177.67
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,119.84,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,40.93,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,6.83,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,12.48,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,24.63,14.91
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,35.9,26.61
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,43.25,33.82
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,50.46,40.64
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,55.66,45.42
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,60.71,49.89
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,63.62,52.29
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,66.44,54.55
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,69.94,57.37
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,73.21,59.95
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,81.53,66.96
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,82.71,67.64
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,84.59,68.94
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,86.26,70.06
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,125.71,75.75
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,179.58,106.64
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,242.12,154.47
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,297.13,201.11
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,352.45,250.13
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,408.15,299.52
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,463.28,347.71
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,518.41,394.66
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,571.98,439.79
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,624.79,483.07
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,674.86,522.44
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,723.7,559.81
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,769.83,595.32
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,814.07,628.67
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,854.62,656.12
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,892.69,681.66
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,925.52,704.42
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,955.29,725.09
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,980.47,742.67
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,1002.26,758.04
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,1017.71,769.26
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,1029.55,778.23
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,1034.3,782.61
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,1035.39,784.76
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,1030.29,782.51
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,1034.4,786.75
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,1014.38,775.09
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,991.03,761.41
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,961.02,743.38
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,928.13,723.24
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,889.03,697.17
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,841.83,664.99
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,783.46,623.85
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,724.32,581.07
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,646.97,523.5
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,570.75,464.6
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,473.79,388.71
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,381.08,312.12
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,262.75,206.37
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,136.45,14.22
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,47.93,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,6.83,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,12.42,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,25.44,15.67
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,38.23,28.51
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,47.38,37.3
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,56.35,45.67
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,64.09,52.69
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,69.16,57.1
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,73.11,60.37
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,76.89,63.41
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,78.64,64.48
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,80.31,65.45
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,114.81,95.21
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,153.89,128.35
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,141.16,116.79
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,137.91,113.49
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,173.71,122.15
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,218.96,149.89
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,238.33,155.78
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,292.34,193.53
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,347.06,240.63
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,402.05,287.44
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,455.92,331.62
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,509.35,373.49
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,561.32,414.58
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,612.37,453.68
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,660.34,489.14
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,706.7,522.45
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,750.47,554.19
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,792.32,584.01
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,830.09,608.88
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,865.31,632.03
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,896.49,652.88
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,924.69,671.88
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,907.51,662.53
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,858.27,628.41
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,938.58,687.79
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,989.85,721.44
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,992.13,724.25
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,1004.1,734.08
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,997.33,731.96
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,987.09,727.95
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,965.58,716.72
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,940.92,703.49
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,916.62,689.05
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,883.25,668.47
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,834.66,638.0
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,784.52,605.94
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,726.55,566.4
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,667.96,525.33
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,589.81,468.94
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,507.93,407.53
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,418.12,338.18
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,333.15,268.27
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,182.44,140.53
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,25.47,0.62
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.82,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,2.87,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.34,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,6.58,0.27
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,9.06,2.49
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,11.54,4.69
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,34.75,25.26
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,58.09,45.58
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,82.65,66.75
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,105.61,86.29
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,133.75,109.8
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,160.93,132.15
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,192.43,150.66
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,210.95,164.21
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,233.85,181.16
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,258.08,199.14
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,275.11,212.04
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,292.65,225.35
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,304.13,233.57
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,315.55,241.66
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,374.91,286.01
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,434.98,330.26
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,460.8,348.57
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,487.74,367.72
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,491.63,370.74
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,489.98,369.84
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,416.31,316.28
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,336.25,256.77
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,314.45,240.94
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,300.79,230.91
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,273.64,210.52
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,245.75,189.43
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,332.14,256.24
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,410.28,314.99
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,255.26,197.53
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,95.84,72.09
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,310.42,244.19
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,517.38,399.22
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,460.18,355.71
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,379.93,296.46
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,366.21,287.82
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,351.67,278.07
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,412.75,328.14
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,469.59,373.83
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,427.77,342.67
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,385.45,311.17
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,336.78,273.31
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,288.23,234.43
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,232.53,188.9
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,162.32,130.3
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,97.42,73.25
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,15.57,0.0
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,7.26,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,13.56,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,25.04,15.08
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.73,26.52
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,45.18,34.53
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,55.39,43.91
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,42.39,32.41
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,38.03,28.48
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,45.11,34.72
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,52.21,40.88
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,75.95,61.51
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,98.12,80.41
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,134.57,111.23
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,169.22,139.9
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,172.64,141.98
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,175.86,143.97
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,171.33,133.41
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,166.0,128.82
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,165.03,127.54
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,163.79,126.12
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,192.74,148.6
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,222.25,171.23
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,189.92,145.68
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,155.66,118.73
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,165.91,126.76
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,176.38,134.82
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,201.88,154.19
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,227.91,173.69
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,269.89,205.37
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,313.1,237.45
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,391.25,294.87
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,469.88,350.96
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,454.45,339.48
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,437.27,327.42
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,441.86,331.6
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,446.27,335.54
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,444.5,334.91
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,442.34,334.09
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,395.11,300.1
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,346.19,264.48
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,338.31,260.21
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,330.16,255.5
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,281.02,218.49
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,212.82,166.03
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,186.31,145.98
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,159.61,125.28
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,130.06,101.8
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,100.44,77.88
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,86.93,67.18
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,73.31,56.17
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,294.11,244.53
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,483.69,395.07
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,396.59,323.78
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,314.18,254.77
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,210.77,164.53
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,84.56,29.81
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,28.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,6.83,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,12.78,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,27.59,17.48
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,42.1,31.51
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,53.31,42.08
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,64.77,52.66
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,74.16,61.04
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,90.28,75.15
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,83.74,69.16
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,76.3,62.36
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,73.66,59.7
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,70.63,56.71
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,57.29,44.86
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,43.98,33.08
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,69.49,55.08
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,93.93,75.78
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,77.96,59.07
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,60.84,44.87
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,94.21,72.07
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,126.66,98.12
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,130.99,101.38
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,135.46,104.84
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,139.28,107.82
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,143.24,110.93
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,166.83,129.68
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,190.95,148.71
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,194.19,150.92
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,197.35,153.12
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,255.68,198.69
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,315.61,244.66
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,298.48,231.49
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,280.57,217.96
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,276.67,215.23
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,272.55,212.29
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,276.28,215.47
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,280.11,218.73
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,336.05,262.6
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,379.91,296.72
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,285.26,223.91
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,177.17,138.81
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,297.53,236.24
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,412.78,326.59
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,383.42,304.26
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,353.25,281.78
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,330.35,265.38
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,306.83,248.24
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,218.37,176.86
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,118.01,93.66
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,102.1,81.0
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,86.02,67.83
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,279.52,235.25
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,438.74,365.51
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,337.74,281.37
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,259.13,213.82
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,175.86,139.26
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,84.13,35.37
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,27.97,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,9.82,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,18.24,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,27.21,17.31
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,36.8,26.87
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,44.89,34.6
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,54.53,43.51
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,71.83,58.97
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,96.52,80.66
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,89.92,74.46
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,82.28,67.37
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,69.35,55.68
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,54.75,42.61
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,127.14,105.13
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,187.92,156.25
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,182.49,150.84
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,189.76,156.26
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,198.42,155.46
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,207.16,161.85
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,214.74,167.21
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,222.19,172.54
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,198.85,154.17
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,173.53,134.23
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,235.65,182.81
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,290.16,224.62
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,282.08,218.22
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,263.98,204.24
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,206.45,159.64
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,146.4,112.48
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,152.75,117.65
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,159.23,122.82
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,284.5,220.93
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,413.34,318.16
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,376.55,290.5
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,337.3,261.41
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,368.36,285.73
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,400.84,310.72
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,311.01,242.45
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,206.53,161.33
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,194.23,152.13
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,181.74,142.47
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,173.78,136.39
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,165.78,130.25
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,145.83,114.41
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,125.76,98.36
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,89.64,69.08
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,55.6,41.08
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,75.16,57.62
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,98.27,77.08
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,85.24,66.57
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,72.12,55.84
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,58.89,44.73
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,45.55,33.34
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,34.73,23.97
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,23.93,14.52
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,15.24,6.78
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,6.57,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.41,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,19.65,0.0
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,26.52,16.67
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,35.48,25.53
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,41.98,31.69
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,48.34,37.52
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,52.8,41.46
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,57.13,45.15
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,76.03,61.48
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,112.82,92.95
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,124.27,102.16
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,135.63,111.21
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,160.91,131.78
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,173.3,141.33
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,195.58,158.95
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,216.81,175.45
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,229.55,171.99
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,264.58,193.83
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,296.62,216.24
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,318.25,231.98
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,356.32,259.33
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,393.48,287.26
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,433.62,319.99
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,459.02,340.61
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,460.9,343.49
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,445.6,333.01
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,558.07,418.36
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,696.12,520.5
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,573.46,429.99
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,398.85,297.78
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,512.15,382.77
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,636.92,472.12
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,780.58,578.42
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,908.96,667.58
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,828.57,611.08
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,700.58,518.13
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,643.28,479.45
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,598.98,448.33
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,584.83,439.77
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,569.21,429.93
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,484.46,368.33
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,375.62,287.79
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,262.01,202.24
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,137.11,104.49
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,69.84,51.31
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.26,1.17
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,7.43,0.51
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.59,0.0
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.76,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.94,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,294.86,243.61
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,548.18,437.5
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,459.93,367.95
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,375.42,300.7
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,265.11,207.31
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,157.02,83.42
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,53.82,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,7.68,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,14.7,0.0
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,27.6,17.64
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,40.65,30.05
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,54.0,42.4
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,67.01,54.25
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,78.31,64.23
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,89.27,73.68
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,67.19,54.05
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,50.54,39.21
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,84.32,68.55
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,115.52,95.11
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,145.5,120.18
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,182.55,150.78
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,177.21,145.54
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,182.33,149.15
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,159.28,105.68
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,182.05,106.16
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,244.15,154.14
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,297.92,199.54
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,349.62,252.9
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,397.91,299.16
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,433.83,327.49
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,472.03,357.37
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,528.13,401.59
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,612.17,467.81
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,623.06,475.04
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,616.49,467.6
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,702.09,534.53
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,788.92,601.8
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,729.84,554.07
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,621.98,470.48
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,511.18,389.21
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,377.56,288.3
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,685.05,526.36
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,965.28,725.87
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,890.96,671.67
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,795.32,601.15
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,624.88,477.77
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,424.77,327.08
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,720.01,555.55
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,961.08,728.29
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,934.26,708.84
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,904.42,689.77
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,792.23,613.76
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,690.35,541.3
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,365.67,295.92
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,44.71,31.64
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,38.87,27.13
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,33.04,22.37
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,27.64,17.89
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,22.25,13.34
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,16.87,8.71
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,11.51,4.05
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,7.39,0.41
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.28,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.71,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,8.54,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,15.52,0.29
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,27.35,17.75
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,38.99,29.0
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,47.74,37.26
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,58.46,47.05
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,66.99,54.65
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,77.06,63.43
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,83.67,68.96
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,90.02,74.17
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,83.42,67.99
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,76.58,61.65
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,123.81,102.27
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,183.31,152.5
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,179.25,148.24
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,187.49,154.47
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,207.54,162.27
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,228.96,178.24
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,235.86,183.16
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,241.73,187.47
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,299.0,229.43
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,377.43,288.06
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,272.18,209.48
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,149.67,114.72
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,277.94,215.08
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,413.29,317.43
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,274.05,211.25
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,119.81,90.54
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,330.72,256.23
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,549.22,418.63
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,359.98,277.31
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,142.95,108.88
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,239.46,185.0
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,352.76,271.45
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,674.71,520.29
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,958.74,719.13
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,973.11,726.35
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,984.09,734.04
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,1000.02,745.17
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,999.54,745.5
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,992.72,742.83
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,982.47,738.05
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,963.89,727.0
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,942.17,714.01
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,808.71,623.44
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,637.9,500.84
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,360.92,291.4
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,57.22,42.13
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,49.7,36.35
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,42.19,30.22
