Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,326.89,272.98
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,562.69,453.5
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,475.7,383.76
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,392.13,316.58
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,284.28,225.29
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,180.12,109.23
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,63.57,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,8.54,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,15.61,1.09
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,26.45,16.93
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,36.31,26.42
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,42.8,32.58
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,49.17,38.42
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,53.27,42.04
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,57.29,45.46
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,60.3,47.79
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,63.21,49.97
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,70.91,56.24
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,72.67,57.31
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,73.87,58.01
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,74.97,58.64
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,75.56,58.83
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,76.06,58.96
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,137.02,78.06
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,189.97,109.59
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,243.58,150.07
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,298.14,195.25
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,352.41,241.56
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,406.96,287.82
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,460.31,332.19
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,513.36,374.95
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,564.65,415.77
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,615.01,454.62
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,663.31,491.14
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,710.27,525.75
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,754.7,557.75
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,797.28,587.36
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,836.49,611.9
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,873.35,634.64
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,905.09,655.16
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,933.85,673.76
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,957.65,689.85
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,978.13,703.97
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,993.29,714.21
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,1004.95,722.43
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,1010.63,727.04
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,1012.78,729.65
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,1007.81,729.38
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,999.4,727.13
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,984.62,719.53
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,978.83,717.92
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,951.45,700.99
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,921.25,682.43
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,882.47,658.69
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,841.54,633.25
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,794.81,603.94
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,742.07,569.6
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,674.3,523.79
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,607.3,476.45
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,521.2,413.33
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,438.53,348.95
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,327.53,257.55
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,218.4,137.46
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,79.78,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,8.54,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,15.61,1.65
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,26.42,16.66
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,36.26,25.97
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,43.18,32.4
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,49.93,38.47
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,54.35,42.31
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,58.65,45.9
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,61.59,48.22
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,64.43,50.39
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,72.94,57.37
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,75.3,59.03
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,76.37,59.61
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,77.35,60.12
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,77.84,60.09
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,78.23,60.0
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,139.28,78.87
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,191.61,109.74
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,244.91,149.54
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,299.03,193.76
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,352.54,239.27
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,406.34,285.01
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,459.41,328.88
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,512.18,371.29
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,563.09,411.88
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,613.14,450.75
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,660.58,486.12
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,706.65,519.59
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,749.77,550.67
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,791.05,579.68
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,827.19,603.84
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,860.66,626.2
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,891.32,645.82
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,919.07,663.49
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,940.58,677.63
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,958.79,689.78
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,972.22,698.45
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,982.24,705.09
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,997.88,715.44
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,996.79,715.25
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,952.36,689.14
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,895.79,655.22
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,874.95,643.74
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,851.05,629.86
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,869.42,643.7
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,881.43,652.97
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,838.31,625.66
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,793.48,597.34
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,737.99,561.68
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,681.8,524.54
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,609.68,474.56
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,538.56,423.28
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,447.78,355.64
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,368.56,293.08
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,268.24,209.37
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,169.48,107.95
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,56.96,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,8.11,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,15.62,2.14
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,30.54,20.01
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,45.32,33.66
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,60.43,47.25
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,75.25,60.33
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,84.6,68.37
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,95.35,77.39
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,114.64,93.49
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,134.73,109.94
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,149.46,121.63
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,163.8,132.83
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,121.8,97.34
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,99.84,78.66
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,98.81,77.45
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,97.96,76.38
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,144.2,86.36
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,192.58,115.38
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,267.63,179.98
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,327.52,233.42
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,363.39,261.23
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,401.6,291.11
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,433.94,314.3
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,498.41,362.74
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,546.78,401.11
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,594.6,438.14
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,579.13,426.71
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,538.35,395.08
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,586.04,430.05
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,639.24,468.07
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,737.73,541.54
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,834.85,612.85
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,863.63,631.49
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,889.57,648.81
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,908.89,661.83
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,924.91,672.82
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,936.2,680.43
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,952.96,691.74
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,954.97,693.98
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,953.64,694.34
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,944.96,689.64
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,933.08,683.04
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,914.28,672.03
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,892.54,659.18
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,861.13,640.31
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,827.32,619.71
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,786.43,593.31
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,743.72,565.35
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,678.74,521.82
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,623.8,484.45
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,558.45,438.41
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,494.28,391.43
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,412.89,328.69
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,335.41,266.07
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,244.82,190.29
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,155.33,100.69
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,49.51,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,9.39,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,17.02,3.31
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,29.14,18.78
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,41.02,29.82
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,49.65,37.72
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,58.09,45.22
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,65.11,51.27
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,73.37,58.23
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,77.42,61.53
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,81.27,64.62
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,84.04,66.61
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,86.62,68.41
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,87.61,68.87
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,88.48,69.23
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,88.24,68.68
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,88.81,68.82
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,144.99,85.9
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,193.63,114.93
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,242.79,151.54
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,293.42,192.61
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,344.44,235.69
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,396.11,279.2
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,446.8,320.7
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,497.4,360.89
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,546.41,399.62
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,594.9,436.92
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,640.85,471.41
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,685.53,504.15
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,727.46,534.31
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,767.78,562.78
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,803.94,587.91
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,837.73,610.45
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,794.65,577.5
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,723.54,525.04
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,834.42,605.89
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,932.34,672.79
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,726.17,531.2
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,449.37,331.64
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,728.51,537.38
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,961.05,693.01
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,953.46,687.64
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,942.67,683.05
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,748.35,553.64
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,521.44,392.61
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,699.52,526.06
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,836.22,621.27
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,795.31,593.78
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,752.55,566.62
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,696.36,530.64
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,632.13,487.89
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,568.53,443.15
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,506.01,397.43
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,423.38,335.21
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,344.68,272.73
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,254.06,197.51
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,165.83,110.2
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,53.62,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,9.82,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,17.91,4.33
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,28.97,18.87
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,38.75,28.15
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,45.57,34.5
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,52.23,40.49
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,55.84,43.51
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,59.39,46.35
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,62.32,48.64
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,65.14,50.78
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,72.99,57.16
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,74.67,58.22
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,75.78,58.82
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,76.79,59.34
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,77.59,59.71
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,79.89,61.31
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,141.45,79.55
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,193.71,110.54
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,246.27,149.6
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,300.06,193.41
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,354.05,239.11
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,408.27,284.91
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,460.68,329.55
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,511.82,369.63
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,529.68,384.66
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,544.2,396.12
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,617.87,451.61
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,709.86,519.46
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,753.4,549.91
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,795.05,578.31
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,833.09,602.22
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,868.62,624.34
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,899.65,644.75
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,927.73,663.33
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,951.76,679.42
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,972.55,693.6
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,987.14,704.75
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,998.26,713.95
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,1003.37,718.16
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,1004.95,720.38
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,1000.59,717.64
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,992.85,712.95
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,989.8,711.35
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,971.09,699.89
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,915.79,668.11
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,865.35,639.2
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,856.22,637.11
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,837.85,628.31
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,791.55,598.48
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,739.2,563.98
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,674.69,519.38
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,610.76,473.57
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,527.26,412.97
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,446.98,351.31
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,343.41,267.73
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,245.69,168.68
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,90.23,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.41,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.57,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,14.82,6.86
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,23.1,14.46
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,33.06,23.46
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,43.04,32.41
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,54.08,42.06
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,64.83,51.28
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,53.45,41.21
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,41.38,30.58
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,58.91,45.55
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,76.31,60.18
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,117.44,94.65
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,156.16,126.4
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,186.35,150.59
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,208.33,167.78
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,231.25,173.45
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,265.04,199.03
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,188.55,141.61
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,92.03,67.91
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,174.18,131.98
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,255.01,193.63
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,309.73,233.88
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,379.41,284.97
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,340.97,256.64
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,301.14,227.02
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,337.21,254.1
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,380.42,286.06
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,470.37,352.94
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,568.36,424.17
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,640.58,477.39
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,720.94,535.72
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,522.32,393.69
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,278.55,210.79
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,261.38,198.68
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,243.75,185.5
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,319.19,243.38
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,385.92,293.67
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,328.56,250.82
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,252.31,193.27
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,263.39,202.98
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,295.68,228.8
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,174.74,134.99
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,78.28,58.01
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,87.29,65.57
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,96.85,73.53
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,202.84,161.25
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,307.09,245.55
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,277.42,223.0
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,247.21,199.97
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,215.38,174.65
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,183.06,148.34
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,146.32,117.68
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,109.33,86.15
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,69.26,51.28
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,22.99,11.02
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,10.67,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,9.82,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,17.9,4.99
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,28.01,18.01
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,36.95,26.47
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,42.59,31.8
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,48.14,36.88
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,69.95,55.93
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,93.88,76.48
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,115.12,94.33
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,131.72,107.92
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,144.54,118.1
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,149.04,121.2
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,171.63,139.27
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,185.42,149.83
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,193.96,156.02
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,188.83,151.1
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,213.69,151.5
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,234.54,160.24
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,289.41,204.73
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,324.36,234.8
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,321.62,237.82
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,301.74,226.43
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,309.56,232.02
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,316.9,237.08
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,364.15,271.86
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,415.3,309.13
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,535.31,399.63
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,687.46,511.48
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,683.01,504.57
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,655.22,481.12
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,748.7,551.47
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,833.89,613.06
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,764.51,561.03
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,640.42,469.5
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,802.52,589.33
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,942.21,685.02
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,955.46,692.55
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,965.34,699.22
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,969.74,703.06
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,970.75,704.91
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,964.95,703.94
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,955.86,701.01
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,939.8,692.3
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,920.67,681.68
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,858.78,641.96
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,787.42,595.43
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,682.15,523.3
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,566.19,440.46
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,524.55,412.29
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,482.05,382.22
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,534.78,424.47
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,566.42,447.58
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,483.71,384.45
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,404.08,321.59
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,302.46,237.87
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,213.87,151.28
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,75.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,9.82,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.83,5.2
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,28.14,18.03
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,38.31,27.42
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,47.24,35.51
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,54.16,41.64
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,58.35,45.21
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,62.44,48.57
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,90.63,72.54
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,121.34,98.21
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,95.02,75.51
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,71.7,55.49
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,79.89,62.08
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,80.99,62.66
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,81.84,63.05
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,85.55,65.81
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,134.24,75.19
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,184.81,105.97
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,236.23,144.71
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,288.68,187.6
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,346.63,236.02
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,397.88,279.33
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,448.52,321.51
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,498.84,362.32
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,515.76,377.64
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,521.42,381.51
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,593.01,435.09
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,684.31,502.06
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,725.78,530.99
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,765.63,558.52
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,800.08,581.29
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,842.79,609.05
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,873.04,628.48
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,900.45,646.17
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,922.59,661.14
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,941.54,674.22
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,954.79,683.22
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,964.68,690.27
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,968.24,693.49
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,968.4,694.78
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,961.61,691.84
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,951.53,687.01
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,939.59,681.15
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,917.67,668.93
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,888.66,652.89
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,857.18,635.12
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,814.13,608.16
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,769.4,579.75
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,714.52,544.32
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,658.92,507.45
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,581.06,452.3
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,514.57,403.74
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,433.47,343.34
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,356.16,282.3
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,262.68,205.31
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,176.51,124.77
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,56.43,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,10.24,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,18.94,6.08
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,30.24,19.77
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,41.74,30.38
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,50.35,38.2
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,58.79,45.65
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,65.78,51.63
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,70.32,55.34
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,73.76,58.0
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,77.05,60.47
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,79.01,61.77
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,80.83,62.95
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,81.76,63.51
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,82.57,63.98
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,82.86,63.89
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,95.18,73.76
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,142.46,82.52
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,191.72,112.52
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,237.64,146.14
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,294.17,191.28
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,345.61,234.88
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,397.39,278.64
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,447.73,320.09
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,497.85,360.19
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,520.47,379.51
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,533.4,388.57
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,600.08,439.29
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,685.47,503.02
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,727.29,532.26
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,767.44,559.99
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,749.22,542.29
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,698.84,502.94
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,806.52,580.7
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,894.37,639.27
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,917.43,653.45
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,937.42,666.45
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,951.36,675.08
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,962.02,681.78
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,966.84,685.73
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,981.34,695.93
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,976.07,695.21
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,967.47,692.78
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,952.45,685.07
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,934.34,675.54
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,907.75,661.92
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,878.5,646.49
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,846.19,627.6
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,806.16,603.24
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,755.35,571.09
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,703.69,537.54
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,640.19,493.9
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,577.23,449.02
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,496.38,390.01
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,418.49,330.14
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,320.64,250.71
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,227.94,163.94
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,108.59,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,10.24,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,18.62,6.12
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,28.55,18.41
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,38.36,27.51
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,46.84,35.19
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,53.37,40.97
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,57.96,44.88
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,62.41,48.53
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,71.57,56.1
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,99.13,79.01
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,126.3,101.02
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,152.61,121.81
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,171.28,136.29
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,185.78,147.27
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,122.92,96.1
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,86.74,66.48
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,134.88,75.21
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,184.85,105.24
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,235.78,143.0
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,294.94,190.0
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,345.44,232.03
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,396.28,274.28
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,446.55,314.84
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,496.55,354.03
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,544.34,391.26
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,591.34,426.94
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,636.56,459.57
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,680.58,490.45
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,658.29,471.98
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,601.78,429.56
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,718.65,514.84
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,836.48,596.27
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,866.51,614.14
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,893.72,631.24
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,916.12,646.18
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,935.38,659.32
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,838.28,596.67
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,712.49,510.8
