Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,792.16,568.14
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,855.8,612.45
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,721.83,522.44
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,585.58,429.3
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,472.69,351.03
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,336.61,252.62
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,230.77,174.67
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,115.73,86.17
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,58.92,41.84
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.6,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.77,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.29,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,10.24,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,18.53,6.17
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,30.96,20.32
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,43.12,31.44
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,52.02,39.57
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,60.72,47.32
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,67.65,53.24
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,74.37,58.81
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,79.64,63.0
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,83.01,65.5
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,85.04,66.83
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,86.93,68.04
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,88.2,68.72
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,89.32,69.28
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,89.29,68.91
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,92.91,71.55
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,139.35,80.53
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,195.85,116.38
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,240.14,148.49
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,287.89,186.71
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,338.97,229.91
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,395.08,276.72
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,444.92,317.7
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,494.69,357.56
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,500.53,365.17
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,486.6,355.03
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,573.08,420.32
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,679.1,499.07
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,720.22,528.29
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,759.76,556.3
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,741.88,540.07
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,692.36,502.04
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,716.43,519.59
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,739.48,535.84
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,842.61,610.03
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,928.24,668.21
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,941.24,676.49
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,950.96,683.49
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,735.98,539.07
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,451.07,334.12
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,643.24,477.87
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,815.06,598.86
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,794.4,584.69
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,771.33,570.69
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,610.18,459.09
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,453.46,345.89
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,516.14,395.76
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,551.82,424.57
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,508.58,394.54
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,464.71,363.9
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,499.84,391.7
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,508.13,398.17
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,429.42,338.39
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,354.31,278.99
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,263.09,204.53
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,160.81,115.86
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,75.68,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,10.24,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,18.91,6.53
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,32.85,21.83
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,46.56,34.25
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,56.38,43.15
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,66.64,52.2
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,73.4,58.04
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,79.96,63.54
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,85.16,67.64
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,90.14,71.48
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,92.25,72.84
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,93.19,73.22
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,94.5,73.91
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,95.65,74.46
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,93.91,72.66
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,96.11,74.12
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,141.68,82.7
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,189.3,111.68
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,239.21,147.44
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,292.65,189.07
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,342.99,230.56
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,393.76,272.05
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,443.5,312.0
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,493.38,350.89
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,542.1,388.8
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,590.15,425.21
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,553.73,399.76
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,485.49,349.47
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,619.57,448.72
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,762.97,550.87
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,799.47,574.27
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,833.71,597.27
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,699.41,504.82
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,494.18,357.7
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,736.45,534.64
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,935.89,667.26
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,855.75,613.29
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,724.71,522.37
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,701.48,508.88
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,676.01,492.8
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,833.7,606.7
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,966.77,693.7
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,950.68,683.68
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,931.57,673.42
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,889.21,648.86
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,839.24,619.11
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,810.36,602.33
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,778.79,583.28
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,727.08,549.79
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,674.59,515.07
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,607.9,469.47
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,541.91,422.67
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,457.56,360.26
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,384.61,303.49
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,291.11,227.38
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,205.07,149.67
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,99.87,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,6.4,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,12.36,2.37
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,26.22,16.28
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,39.55,28.25
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,55.25,42.17
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,70.8,55.81
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,85.94,68.73
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,100.99,81.31
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,114.22,92.28
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,127.35,103.02
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,125.65,101.22
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,123.43,99.01
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,143.03,114.99
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,162.28,130.5
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,185.68,148.99
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,217.21,173.79
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,231.99,172.45
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,267.89,195.9
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,295.18,216.25
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,321.83,236.81
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,353.23,260.62
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,386.98,286.39
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,329.69,246.09
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,270.86,203.02
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,232.91,174.63
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,192.83,144.31
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,305.08,229.31
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,424.64,317.48
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,360.69,270.18
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,287.5,215.69
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,367.55,275.93
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,448.46,335.56
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,568.87,425.49
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,699.6,520.36
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,714.66,531.33
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,728.3,541.96
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,748.98,559.26
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,784.47,586.59
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,730.7,548.7
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,690.75,520.27
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,493.78,376.73
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,292.78,223.68
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,209.24,160.23
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,146.26,111.12
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,229.06,177.98
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,304.0,237.83
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,205.75,160.78
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,99.43,75.36
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,87.38,66.11
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,75.26,56.55
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,63.07,46.67
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,50.79,36.56
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,39.71,27.32
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,28.91,18.19
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,20.2,10.75
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,11.52,3.14
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,5.75,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,10.24,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,18.94,6.79
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,31.08,20.5
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,43.03,31.51
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,55.34,42.62
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,67.36,53.28
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,79.23,63.47
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,90.72,73.09
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,78.11,62.06
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,68.23,53.4
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,70.54,55.18
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,72.69,56.81
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,73.66,57.43
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,81.98,64.26
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,111.36,88.49
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,149.87,119.74
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,199.0,138.25
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,255.75,179.33
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,292.22,206.06
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,329.49,234.98
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,364.56,264.26
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,396.5,290.58
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,422.38,311.7
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,445.85,330.41
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,479.03,355.49
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,513.62,381.28
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,540.49,400.48
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,567.33,419.37
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,549.1,406.07
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,522.38,386.55
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,520.43,385.43
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,508.49,377.1
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,560.23,414.94
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,605.74,447.8
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,601.98,445.56
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,596.61,442.57
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,451.95,339.22
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,300.64,227.13
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,329.38,249.71
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,340.97,258.89
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,308.78,235.51
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,256.45,196.69
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,250.1,192.57
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,243.78,188.32
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,212.78,164.64
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,181.54,140.54
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,152.16,117.64
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,122.7,94.33
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,107.85,82.89
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,92.86,71.13
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,77.73,58.9
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,62.4,46.33
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,48.49,34.81
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,34.74,23.24
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,23.94,13.97
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,13.17,4.55
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.57,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,10.24,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,19.72,7.54
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,28.45,18.52
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,37.0,26.57
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,42.7,31.86
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,48.3,36.88
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,52.42,40.43
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,56.44,43.77
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,59.14,45.88
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,67.42,52.74
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,69.3,54.02
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,71.07,55.23
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,72.32,55.97
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,73.46,56.63
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,74.08,56.74
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,90.21,69.7
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,140.47,78.0
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,192.22,109.49
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,244.91,149.32
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,298.51,193.45
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,351.32,238.8
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,404.22,284.19
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,456.11,327.5
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,507.4,369.12
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,556.99,409.15
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,605.57,447.39
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,651.29,481.85
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,695.4,514.25
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,702.12,516.73
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,688.5,503.96
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,772.99,568.73
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,850.06,625.33
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,608.85,455.54
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,277.45,206.09
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,643.04,484.28
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,954.97,699.25
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,970.89,708.16
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,983.51,717.27
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,991.7,723.64
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,996.45,727.95
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,993.42,728.12
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,999.78,734.66
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,986.39,726.81
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,969.79,717.11
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,945.18,703.19
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,917.79,687.4
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,884.24,665.99
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,848.33,642.81
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,804.66,615.14
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,754.67,582.35
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,696.03,542.3
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,637.43,500.74
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,558.26,442.92
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,481.72,383.97
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,380.1,301.68
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,285.83,216.08
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,142.49,6.92
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,10.67,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,20.65,8.33
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,29.36,19.48
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,37.9,27.59
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,44.0,33.28
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,49.98,38.67
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,53.71,41.81
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,57.37,44.76
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,59.71,46.66
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,67.66,53.39
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,69.57,54.72
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,71.39,55.97
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,72.3,56.55
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,73.13,57.06
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,73.48,57.07
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,89.44,70.23
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,140.53,78.88
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,193.06,111.42
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,246.06,152.25
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,300.0,197.65
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,353.97,244.93
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,408.13,292.37
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,461.08,337.52
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,513.72,381.18
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,565.54,423.69
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,616.52,464.38
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,664.98,501.37
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,712.23,536.43
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,757.17,569.78
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,800.36,600.41
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,840.7,627.64
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,878.76,653.12
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,911.79,674.74
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,941.88,694.28
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,968.35,711.72
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,991.58,727.06
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,1008.71,738.46
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,1022.35,747.74
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,1030.84,753.81
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,1035.74,757.74
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,1034.21,757.69
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,1029.21,755.6
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,1016.97,748.97
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,1001.41,740.36
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,978.74,727.61
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,953.2,712.97
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,919.25,691.76
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,893.76,676.17
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,847.06,646.5
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,798.91,615.28
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,738.9,575.05
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,678.74,533.1
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,600.23,476.35
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,530.8,423.17
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,429.66,342.3
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,335.73,257.42
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,165.85,21.98
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,9.82,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,18.95,7.42
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,26.49,17.33
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,33.94,24.47
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,38.64,28.96
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,43.31,33.23
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,50.71,39.7
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,54.22,42.55
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,56.74,44.55
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,59.19,46.44
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,61.1,47.72
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,62.91,48.9
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,73.55,57.69
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,75.46,58.98
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,76.83,59.84
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,82.41,64.23
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,134.46,72.78
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,187.96,105.13
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,242.61,146.55
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,297.92,192.08
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,352.88,239.14
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,408.02,286.31
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,462.19,331.39
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,515.95,374.95
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,567.74,416.61
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,618.53,456.48
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,667.32,493.94
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,714.63,529.51
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,759.19,562.11
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,801.89,591.92
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,840.86,616.83
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,877.37,639.95
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,909.97,661.18
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,939.61,680.46
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,964.29,696.57
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,985.65,710.65
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,1001.69,720.83
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,1014.22,728.93
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,1021.25,734.34
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,1024.74,737.73
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,1021.62,736.48
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,1015.03,733.25
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,1001.94,726.06
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,985.6,716.98
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,962.14,703.43
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,935.89,688.14
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,912.45,674.67
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,875.37,652.01
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,827.54,621.89
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,778.38,590.19
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,717.69,550.04
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,656.98,508.32
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,585.83,458.67
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,511.85,403.65
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,410.91,323.77
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,317.24,240.81
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,157.63,29.92
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,10.24,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,19.68,7.73
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,28.81,19.01
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,37.73,27.44
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,43.77,33.08
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,49.68,38.41
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,53.73,41.92
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,57.67,45.21
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,60.27,47.25
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,62.78,49.16
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,70.43,55.34
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,72.15,56.37
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,112.49,90.06
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,161.79,130.39
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,109.12,86.2
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,79.35,61.15
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,139.69,78.79
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,190.59,109.72
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,240.87,147.44
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,292.52,189.73
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,345.2,234.42
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,398.19,279.01
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,450.03,321.03
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,501.61,361.17
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,551.82,399.27
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,601.18,435.05
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,648.39,467.43
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,694.44,497.62
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,737.83,526.58
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,779.5,553.09
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,817.98,574.87
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,854.21,594.94
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,886.71,615.42
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,916.4,634.3
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,940.83,650.1
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,962.07,664.18
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,978.63,674.52
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,991.83,683.03
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,998.64,687.91
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,1002.01,690.99
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,998.88,690.41
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,992.38,688.06
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,979.13,682.95
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,962.8,676.13
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,950.51,671.86
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,923.49,658.37
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,886.0,639.19
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,846.4,618.14
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,797.39,590.47
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,752.38,564.5
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,688.49,524.12
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,625.18,482.2
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,546.92,427.27
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,471.32,370.99
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,370.0,290.93
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,275.95,208.68
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,139.72,33.05
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,10.24,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,18.63,6.83
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,28.55,18.45
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,38.34,27.49
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,46.74,35.1
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,53.26,40.87
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,57.88,44.81
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,62.35,48.49
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,65.43,50.87
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,68.37,53.09
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,70.05,54.09
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,71.62,54.98
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,79.8,61.49
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,80.9,62.05
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,81.15,61.81
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,84.97,64.5
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,133.03,73.14
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,182.91,103.06
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,233.54,140.62
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,292.7,187.78
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,343.52,230.29
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,394.69,273.05
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,444.69,313.69
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,494.42,352.95
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,542.85,390.83
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,590.58,427.13
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,635.93,459.88
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,680.09,490.81
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,721.86,520.32
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,762.1,548.18
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,799.76,572.0
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,835.38,594.06
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,866.17,613.67
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,894.23,631.53
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,917.57,646.99
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,937.84,660.64
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,952.55,669.83
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,963.98,677.1
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,970.13,681.82
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,972.95,684.68
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,981.75,690.82
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,974.51,687.07
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,961.24,680.5
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,944.83,672.12
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,920.09,659.85
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,892.65,645.82
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,857.32,625.73
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,825.35,607.55
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,777.55,578.31
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,728.73,547.65
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,667.55,506.28
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,606.69,463.74
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,529.42,409.84
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,454.69,354.64
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,357.49,278.32
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,267.14,200.2
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,130.38,35.94
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,10.24,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,18.67,6.79
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,29.21,18.89
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,38.56,27.54
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,44.56,33.05
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,50.44,38.25
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,54.12,41.29
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,57.75,44.14
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,60.36,46.15
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,62.89,48.02
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,70.2,53.79
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,71.62,54.54
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,72.48,54.95
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,73.26,55.29
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,73.87,55.5
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,89.03,67.6
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,138.78,76.13
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,190.11,106.75
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,242.62,145.99
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,295.55,189.1
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,347.63,239.73
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,400.44,286.76
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,434.66,312.53
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,482.8,348.14
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,532.52,385.98
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,600.52,437.9
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,646.81,472.88
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,691.76,506.17
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,733.81,536.95
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,774.18,566.02
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,810.32,589.43
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,844.06,611.09
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,873.93,631.12
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,900.96,649.32
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,922.28,663.86
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,940.38,676.43
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,953.33,685.18
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,962.94,691.91
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,977.28,702.16
