Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,975.24,701.93
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,969.42,700.29
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,960.31,696.64
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,940.62,684.8
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,925.18,675.91
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,897.49,659.93
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,867.28,642.26
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,703.18,531.0
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,533.55,408.32
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,492.93,381.14
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,451.57,352.05
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,504.36,394.49
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,529.12,414.4
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,453.03,357.82
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,380.25,301.0
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,287.23,225.34
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,200.8,150.69
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,89.14,26.5
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,10.24,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,19.76,7.63
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,28.12,18.23
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,36.36,26.01
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,41.76,31.03
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,47.09,35.81
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,49.55,37.92
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,56.68,43.98
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,59.52,46.3
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,62.27,48.52
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,63.07,48.92
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,63.89,49.33
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,74.49,58.05
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,76.4,59.34
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,76.62,59.22
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,80.09,61.84
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,133.45,71.39
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,188.19,104.61
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,243.17,146.29
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,299.1,192.62
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,354.76,240.05
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,410.48,287.12
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,465.28,332.44
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,519.6,375.87
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,572.22,417.25
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,623.75,456.39
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,673.13,492.03
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,720.97,525.33
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,765.67,556.51
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,808.36,584.42
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,847.4,607.56
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,883.81,628.68
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,916.86,648.66
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,946.92,666.65
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,972.03,681.48
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,993.8,694.27
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,1010.22,703.85
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,1023.12,711.39
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,1030.51,714.32
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,1034.33,715.29
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,1031.49,715.27
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,1025.14,713.37
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,1012.34,707.43
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,996.28,699.7
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,973.0,686.61
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,946.88,671.88
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,922.79,658.09
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,884.98,635.53
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,837.67,607.32
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,788.93,577.59
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,728.57,539.95
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,673.89,504.63
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,596.4,452.0
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,521.33,398.04
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,422.18,323.28
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,329.8,245.98
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,165.96,59.04
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,10.24,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,18.68,6.9
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,29.23,19.22
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,38.57,27.92
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,44.99,33.85
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,51.25,39.46
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,54.53,42.26
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,57.77,44.93
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,60.76,47.28
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,63.63,49.48
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,70.66,55.08
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,71.74,55.56
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,72.95,56.27
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,74.07,56.89
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,74.07,56.48
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,87.99,67.57
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,138.28,76.48
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,190.15,107.45
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,242.43,146.43
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,295.69,189.81
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,348.69,234.77
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,401.9,279.81
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,454.18,322.77
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,506.13,364.16
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,556.52,403.83
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,606.02,441.61
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,653.26,475.72
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,699.13,507.73
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,742.07,537.81
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,783.24,565.68
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,821.24,588.94
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,856.92,610.48
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,888.37,630.4
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,916.94,648.5
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,940.71,663.59
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,961.28,676.78
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,976.14,685.87
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,987.61,692.97
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,993.22,697.34
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,995.42,699.82
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,992.17,699.03
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,985.61,696.32
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,983.33,695.83
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,965.21,685.58
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,940.46,670.62
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,912.94,653.98
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,874.97,631.45
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,840.94,611.33
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,792.35,582.43
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,742.67,552.13
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,679.23,511.93
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,616.18,470.23
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,538.42,416.45
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,463.05,361.2
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,366.72,286.71
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,276.86,210.18
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,136.92,52.71
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,4.69,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,9.04,0.35
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,21.89,12.88
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,34.46,24.25
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,50.31,38.43
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,65.94,52.27
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,80.77,65.05
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,95.5,77.47
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,105.7,85.75
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,115.82,93.79
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,135.35,109.52
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,154.58,124.64
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,165.52,132.69
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,184.12,146.74
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,186.58,147.71
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,188.93,148.67
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,204.03,152.29
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,219.43,163.08
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,254.23,187.33
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,292.27,213.79
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,273.01,200.2
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,258.81,190.28
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,348.71,253.03
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,465.45,333.92
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,513.51,368.14
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,578.55,415.65
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,622.67,446.67
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,666.39,476.68
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,706.92,504.68
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,746.14,531.24
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,722.03,511.05
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,670.4,472.62
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,771.39,544.79
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,872.59,614.39
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,895.37,628.61
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,915.23,642.0
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,927.55,650.83
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,936.66,657.9
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,856.92,607.74
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,759.47,543.76
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,711.77,513.21
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,662.2,480.39
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,653.05,476.51
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,641.88,470.99
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,349.07,264.37
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,37.29,23.91
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,63.94,45.34
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,93.27,68.65
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,81.65,59.79
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,69.98,50.82
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,58.74,42.04
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,48.03,33.53
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,38.04,25.45
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,28.07,17.24
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,19.37,9.98
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,10.69,2.68
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,5.33,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,9.82,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,18.74,6.54
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,32.1,21.19
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,45.51,33.33
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,59.9,46.16
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,74.01,58.55
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,88.68,71.04
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,102.98,82.94
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,117.23,94.56
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,130.93,105.51
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,127.68,102.02
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,122.29,96.83
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,92.02,71.35
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,69.87,52.7
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,80.12,60.89
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,82.15,62.25
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,131.4,71.08
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,182.33,100.85
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,233.78,138.87
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,286.31,181.48
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,339.17,226.17
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,392.42,271.19
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,444.57,314.22
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,496.53,355.95
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,547.43,396.32
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,597.59,435.0
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,645.5,470.28
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,692.22,503.68
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,735.86,534.91
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,777.79,563.7
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,816.56,589.14
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,853.06,612.97
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,884.95,633.01
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,913.98,651.07
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,938.63,666.66
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,960.09,680.25
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,974.91,689.25
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,986.3,696.18
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,991.8,698.09
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,993.85,697.99
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,991.45,698.1
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,985.73,696.28
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,970.23,687.08
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,951.71,676.16
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,939.23,670.4
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,912.08,655.27
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,873.6,632.86
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,833.15,608.91
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,790.89,583.01
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,742.68,552.46
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,678.24,510.31
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,614.41,467.07
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,538.17,414.04
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,464.32,359.78
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,368.31,285.23
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,278.7,209.37
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,138.1,58.79
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,9.82,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,18.84,6.49
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,27.14,17.03
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,35.27,24.59
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,40.6,29.48
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,45.85,34.12
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,49.31,37.06
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,52.71,39.83
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,55.16,41.81
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,62.75,48.13
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,64.43,49.26
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,66.03,50.32
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,67.09,50.92
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,68.07,51.45
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,125.99,98.85
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,191.52,151.17
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,157.01,113.79
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,87.92,63.84
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,121.63,89.68
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,155.34,115.06
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,258.9,186.46
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,403.61,289.36
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,377.17,275.69
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,336.93,249.12
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,381.62,281.9
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,430.3,317.22
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,368.21,272.44
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,299.42,222.05
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,467.61,347.98
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,655.94,483.19
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,443.88,331.47
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,191.85,142.2
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,495.07,373.56
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,808.01,596.63
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,882.29,652.49
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,933.08,689.19
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,852.06,634.22
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,720.39,538.21
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,457.05,348.5
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,176.67,133.19
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,376.62,290.29
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,555.09,425.82
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,539.97,415.47
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,523.5,404.89
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,500.03,389.47
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,475.28,372.97
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,334.84,264.15
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,160.31,124.53
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,141.29,109.97
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,122.29,95.0
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,405.85,331.83
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,607.76,490.8
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,531.82,430.95
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,458.2,371.89
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,363.77,293.07
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,272.82,212.21
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,137.48,63.14
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,11.1,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,20.16,7.44
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,30.08,19.93
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.91,29.17
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,48.65,37.19
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,55.19,43.06
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,60.92,47.93
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,66.42,52.44
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,69.38,54.74
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,72.23,56.88
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,75.1,59.0
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,77.76,60.93
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,78.59,61.29
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,87.34,68.31
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,87.38,67.99
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,87.93,68.12
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,137.0,78.16
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,188.04,108.77
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,239.55,147.45
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,292.44,191.02
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,351.37,241.07
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,403.76,286.32
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,455.5,329.99
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,507.15,372.53
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,557.02,413.33
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,606.15,452.54
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,653.4,488.59
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,699.61,522.93
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,742.92,555.3
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,784.66,585.95
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,824.6,613.69
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,862.55,639.56
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,894.8,661.47
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,924.23,681.49
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,949.79,698.93
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,972.2,714.35
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,988.52,726.99
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,1001.45,737.56
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,1009.91,744.18
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,1014.9,748.68
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,1012.49,748.17
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,1006.71,745.61
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,995.8,740.11
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,993.96,740.87
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,970.64,728.07
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,944.43,713.41
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,913.38,693.97
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,879.8,672.63
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,833.29,642.39
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,785.27,610.46
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,734.92,575.91
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,678.7,535.77
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,603.61,480.47
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,530.6,424.0
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,433.01,345.64
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,341.58,266.0
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,174.38,84.72
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,10.24,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,19.86,7.2
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,27.79,18.12
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,35.62,25.57
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,40.64,30.32
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,45.62,34.83
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,67.1,53.56
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,90.61,73.6
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,72.73,57.8
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,62.18,48.43
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,68.7,53.64
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,79.46,62.33
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,77.65,60.44
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,79.08,61.32
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,80.92,62.55
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,82.58,63.62
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,134.21,73.69
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,187.44,104.91
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,241.03,144.8
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,295.55,189.43
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,350.23,236.07
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,405.12,282.87
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,458.81,327.38
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,512.21,370.38
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,564.3,411.84
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,615.44,451.39
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,664.14,487.15
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,711.47,520.82
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,756.22,552.84
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,799.16,582.33
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,838.16,607.64
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,874.68,631.19
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,907.62,651.78
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,937.64,670.38
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,962.38,684.87
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,983.83,697.32
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,999.92,708.61
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,1012.53,717.89
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,1018.33,722.41
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,1020.64,724.99
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,1018.29,724.13
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,1012.54,721.35
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,880.67,638.56
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,694.55,513.06
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,715.13,531.16
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,711.15,531.17
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,663.17,499.74
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,614.1,467.34
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,548.85,423.33
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,505.8,393.87
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,460.04,361.86
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,413.87,328.39
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,358.53,286.78
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,304.11,243.96
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,238.42,189.65
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,175.51,134.79
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,86.75,40.43
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,10.24,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,19.8,6.91
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,28.54,18.65
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,37.11,26.75
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,42.81,32.09
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,48.43,37.14
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,51.84,40.01
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,55.21,42.71
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,57.98,44.8
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,66.19,51.47
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,67.44,52.13
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,68.67,52.75
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,69.7,53.31
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,70.65,53.81
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,81.43,62.45
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,82.26,62.81
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,132.28,72.26
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,184.61,102.46
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,236.72,140.47
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,290.07,183.27
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,344.36,227.98
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,398.92,272.31
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,452.4,314.77
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,505.52,355.29
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,556.98,393.68
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,607.55,429.86
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,655.85,462.77
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,702.75,493.48
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,746.69,522.24
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,788.79,548.48
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,828.09,572.16
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,865.03,594.23
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,897.64,612.74
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,927.36,629.54
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,951.78,642.66
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,972.94,653.93
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,989.77,664.08
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,1003.19,672.43
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,1009.22,676.69
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,1011.75,679.19
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,1008.71,680.89
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,1002.26,680.95
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,988.07,675.33
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,982.93,675.32
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,958.68,663.87
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,931.59,650.91
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,891.06,630.47
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,848.52,608.28
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,805.75,584.62
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,756.49,555.89
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,690.47,515.41
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,625.0,473.34
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,546.99,420.14
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,471.32,365.44
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,370.26,287.74
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,274.36,207.97
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,139.4,68.39
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,9.82,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,18.5,5.68
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,30.85,20.24
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,43.37,31.74
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,57.18,44.08
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,70.58,55.83
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,83.21,66.64
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,95.4,76.83
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,108.34,87.44
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,120.75,97.42
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,136.06,109.45
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,158.21,126.87
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,156.64,124.88
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,162.67,129.16
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,176.16,139.14
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,188.59,148.12
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,217.12,153.61
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,251.63,174.01
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,287.42,200.83
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,321.04,227.29
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,355.94,254.21
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,392.51,282.52
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,414.83,300.67
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,442.76,321.79
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,472.78,344.42
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,516.22,376.55
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,568.52,414.38
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,622.91,453.52
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,639.51,465.57
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,650.25,473.48
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,712.16,516.63
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,776.1,560.3
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,838.66,607.11
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,883.83,639.29
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,906.43,653.81
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,925.99,666.48
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,874.69,632.1
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,788.03,569.95
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,730.93,532.03
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,687.46,502.23
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,530.83,392.12
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,370.04,274.74
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,327.57,244.47
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,284.21,212.74
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,239.67,180.35
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,215.73,163.04
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,165.65,124.75
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,115.91,86.08
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,131.03,99.07
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,147.64,113.24
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,126.11,96.43
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,104.61,79.38
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,83.08,62.02
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,61.19,44.05
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,43.45,29.33
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,24.51,13.51
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,13.61,1.6
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.41,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,9.82,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,17.86,4.97
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,27.81,17.51
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,39.42,28.1
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,46.17,34.26
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,52.76,40.07
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,55.83,42.58
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,58.88,44.93
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,61.55,46.97
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,64.17,48.91
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,70.89,54.26
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,71.61,54.54
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,85.59,65.79
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,104.88,81.22
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,84.29,63.99
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,84.49,63.86
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,151.67,92.92
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,225.94,147.89
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,268.74,178.45
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,311.53,210.89
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,336.76,226.51
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,392.12,266.71
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,432.18,302.36
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,464.02,328.28
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,510.48,363.4
