Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,559.05,399.51
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,589.61,422.94
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,619.11,445.33
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,666.69,478.98
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,715.66,512.89
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,742.08,530.31
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,766.69,546.39
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,769.69,548.35
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,769.11,548.06
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,693.72,496.2
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,606.02,435.34
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,626.24,450.9
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,646.02,465.41
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,613.16,442.17
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,578.29,417.84
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,658.09,475.19
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,715.84,516.48
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,680.09,493.13
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,642.7,469.23
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,494.23,366.95
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,347.49,261.08
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,446.92,338.8
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,541.17,409.81
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,624.51,472.35
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,686.55,516.85
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,626.05,475.54
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,565.72,434.01
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,483.09,374.36
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,411.83,320.55
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,319.13,247.14
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,233.13,175.23
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,115.15,57.2
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.83,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,9.39,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,17.76,4.55
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,31.9,20.71
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,46.13,33.63
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,59.68,45.63
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,72.91,57.12
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,79.83,62.96
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,83.1,65.51
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,94.36,74.7
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,105.04,83.22
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,125.28,99.55
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,139.44,110.62
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,153.05,121.11
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,165.79,130.79
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,178.98,140.73
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,205.43,161.13
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,233.68,168.27
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,251.08,177.69
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,284.14,200.02
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,321.31,226.74
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,351.48,253.01
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,359.86,262.22
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,389.62,283.87
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,421.25,306.71
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,454.03,330.75
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,489.02,356.27
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,523.29,380.41
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,556.35,403.53
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,585.65,424.32
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,615.35,445.2
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,573.7,415.39
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,526.71,381.5
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,579.96,420.1
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,635.76,459.63
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,690.37,498.0
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,734.37,529.06
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,462.26,340.85
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,142.49,103.76
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,399.99,299.37
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,667.49,488.22
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,785.61,571.46
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,890.97,644.96
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,883.16,640.0
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,872.07,633.62
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,730.95,538.71
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,579.63,433.19
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,668.51,500.05
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,728.73,543.61
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,582.7,441.17
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,422.08,324.66
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,371.63,288.67
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,304.35,238.36
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,254.47,200.21
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,205.24,161.06
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,150.68,116.07
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,96.26,70.14
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,51.15,22.66
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,4.27,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,9.39,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,17.72,4.26
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,31.17,20.12
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,44.76,32.46
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,57.99,44.28
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,70.9,55.63
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,82.15,65.33
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,93.08,74.55
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,102.34,82.04
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,106.17,84.81
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,106.71,84.78
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,107.34,84.84
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,99.03,77.65
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,90.79,70.57
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,132.82,104.78
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,179.95,142.33
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,212.54,150.21
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,249.02,172.9
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,285.23,200.37
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,318.21,226.68
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,353.82,252.46
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,385.79,276.57
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,416.99,302.15
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,439.52,319.64
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,471.52,343.09
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,517.57,376.24
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,548.06,397.95
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,578.69,419.43
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,621.07,449.81
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,666.78,482.17
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,697.99,502.6
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,728.3,522.25
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,800.88,574.79
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,870.91,623.79
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,817.07,584.91
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,734.11,526.19
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,748.33,537.62
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,760.88,547.14
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,875.21,626.35
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,957.84,679.04
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,813.48,585.21
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,645.71,469.47
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,526.42,388.43
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,405.93,302.72
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,600.89,448.59
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,768.71,566.66
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,800.4,587.3
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,814.37,597.59
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,767.21,568.05
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,718.98,537.72
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,664.02,500.79
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,608.83,462.53
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,533.73,409.27
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,460.93,355.25
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,370.86,285.61
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,286.57,215.19
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,152.89,78.82
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,9.82,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,17.84,4.0
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,28.12,17.66
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,38.25,27.05
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,45.93,34.09
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,55.03,42.19
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,60.32,46.72
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,65.42,50.94
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,86.63,68.77
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,117.68,94.56
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,127.07,101.83
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,136.36,108.95
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,134.96,107.19
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,133.22,105.22
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,119.32,93.34
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,104.63,80.93
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,110.66,81.84
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,116.74,86.38
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,131.84,97.56
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,147.36,108.97
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,152.53,112.72
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,157.9,116.67
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,158.74,117.0
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,159.6,117.36
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,163.17,120.03
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,166.73,122.68
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,328.35,243.14
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,501.59,366.7
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,449.21,328.56
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,387.26,283.87
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,495.77,362.94
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,608.69,442.3
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,545.49,397.12
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,463.61,338.94
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,702.42,512.88
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,921.67,661.55
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,654.03,479.3
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,305.54,225.83
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,658.2,489.5
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,952.43,689.96
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,530.71,401.77
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,53.28,36.31
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,496.87,384.54
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,892.69,662.34
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,716.74,539.26
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,510.49,390.91
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,625.56,481.27
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,734.35,562.41
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,682.25,526.93
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,629.8,491.49
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,566.56,445.77
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,504.3,399.31
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,427.85,340.54
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,337.58,269.4
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,256.71,202.93
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,179.99,137.29
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,100.26,51.48
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,11.52,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,10.24,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,18.86,4.21
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,30.27,19.6
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,41.81,30.35
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,50.47,38.25
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,58.94,45.76
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,65.46,51.36
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,69.34,54.52
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,72.52,56.97
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,75.57,59.25
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,76.04,59.3
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,76.52,59.37
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,77.72,60.03
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,86.75,67.2
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,85.59,65.88
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,84.47,64.64
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,127.38,71.84
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,178.11,100.02
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,230.53,138.0
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,283.75,180.48
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,344.51,235.22
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,397.48,281.26
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,444.76,317.0
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,494.83,354.22
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,520.39,374.53
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,540.95,390.45
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,583.75,420.61
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,627.51,450.63
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,669.84,479.97
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,712.86,509.35
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,713.43,509.73
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,704.63,504.15
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,719.12,514.38
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,731.5,522.97
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,857.8,611.82
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,955.21,675.08
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,971.17,684.71
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,983.79,693.26
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,991.56,699.62
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,995.93,704.07
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,1006.15,713.13
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,999.79,711.97
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,987.78,706.14
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,972.51,698.41
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,948.22,685.78
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,921.1,671.35
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,886.57,651.25
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,855.74,633.4
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,808.86,604.57
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,760.76,574.33
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,699.61,533.43
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,638.55,491.2
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,561.56,436.94
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,486.7,381.39
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,390.39,306.4
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,299.99,230.24
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,178.92,96.49
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,40.96,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,8.54,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,16.35,2.5
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,30.22,19.62
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,43.25,31.71
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,58.0,44.93
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,72.43,57.64
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,86.24,69.37
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,99.73,80.52
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,109.38,88.15
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,123.44,99.29
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,144.4,115.91
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,157.27,125.59
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,170.25,135.43
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,182.7,144.71
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,158.34,124.42
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,131.12,101.96
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,140.29,85.47
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,178.19,101.06
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,252.1,166.52
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,321.43,228.72
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,345.92,244.84
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,391.99,277.82
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,420.11,296.73
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,482.01,341.7
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,530.98,379.5
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,579.39,415.8
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,592.81,424.18
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,596.11,423.7
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,668.27,476.16
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,753.64,536.28
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,789.59,559.78
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,823.04,581.11
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,853.57,599.66
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,881.38,616.39
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,903.57,629.02
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,922.65,639.78
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,889.28,619.17
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,836.0,583.64
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,712.02,503.22
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,580.87,415.16
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,540.87,390.48
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,499.28,363.42
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,487.5,356.89
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,474.63,349.38
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,368.81,274.84
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,284.58,213.68
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,323.18,245.24
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,380.99,289.76
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,346.7,265.42
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,311.97,240.81
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,272.82,212.17
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,233.64,182.63
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,177.0,138.4
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,137.18,106.27
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,93.76,70.33
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,43.15,28.39
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,21.12,6.31
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.41,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,4.27,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,8.22,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,20.65,11.41
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,32.79,22.42
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,47.57,35.53
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,62.17,48.35
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,77.03,61.02
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,91.77,73.3
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,63.39,49.0
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,29.75,20.07
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,78.26,61.36
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,121.8,97.49
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,127.19,101.52
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,132.48,105.55
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,128.74,101.98
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,124.75,98.26
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,145.43,109.72
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,166.67,125.68
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,185.41,139.39
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,204.64,153.41
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,242.59,181.21
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,269.48,200.45
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,252.9,187.86
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,240.88,178.75
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,253.77,188.25
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,266.95,197.86
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,324.06,239.16
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,389.21,285.28
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,358.53,262.95
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,321.86,236.58
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,433.87,318.09
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,557.7,404.54
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,604.36,436.72
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,663.93,477.6
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,682.45,489.13
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,699.94,500.28
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,519.07,377.55
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,326.8,240.55
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,427.81,316.42
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,553.64,405.56
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,783.88,568.4
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,970.54,687.19
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,959.18,678.32
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,944.68,670.28
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,878.72,629.98
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,803.86,583.79
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,822.83,598.18
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,833.45,605.99
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,787.95,579.31
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,741.25,551.73
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,683.75,514.65
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,626.22,476.13
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,551.76,425.28
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,479.42,372.95
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,386.74,301.34
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,299.87,228.54
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,179.43,96.43
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,44.21,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,8.96,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,16.34,1.33
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,26.32,16.11
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,37.91,26.84
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,44.7,33.09
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,51.34,38.99
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,55.29,42.3
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,59.18,45.4
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,62.42,47.93
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,65.53,50.3
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,67.35,51.43
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,69.06,52.45
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,77.04,58.88
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,78.29,59.7
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,79.6,60.46
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,80.74,61.08
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,153.13,97.66
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,225.72,151.29
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,234.98,148.14
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,280.08,175.95
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,331.41,218.13
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,383.14,260.52
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,418.66,293.86
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,447.4,317.5
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,498.12,353.8
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,581.44,413.74
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,598.86,424.95
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,601.32,424.61
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,621.76,438.5
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,636.46,448.11
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,650.71,457.97
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,662.7,466.22
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,721.41,505.76
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,791.36,551.04
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,777.8,541.07
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,748.16,522.11
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,730.3,509.68
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,709.62,495.25
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,583.9,411.98
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,451.66,322.2
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,243.03,177.82
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,41.59,26.84
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,89.86,64.79
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,142.12,104.77
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,159.23,117.99
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,177.59,132.36
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,291.99,221.41
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,411.2,310.54
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,376.02,286.19
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,340.39,262.02
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,299.64,232.94
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,258.82,202.72
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,215.86,169.71
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,172.92,135.52
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,109.48,83.6
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,60.47,42.37
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,29.78,11.31
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.41,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,8.54,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,15.85,0.5
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,29.53,18.78
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,42.36,30.74
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,52.35,39.83
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,62.08,48.46
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,69.67,54.99
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,77.01,61.12
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,97.02,77.86
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,122.13,98.56
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,140.81,113.51
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,158.95,127.78
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,173.31,138.7
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,187.25,149.14
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,156.95,123.95
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,129.13,100.97
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,136.59,101.99
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,144.38,107.6
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,164.14,122.07
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,184.4,136.74
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,201.43,149.17
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,218.85,161.81
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,269.1,197.7
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,330.69,240.74
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,404.54,291.71
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,490.79,350.3
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,492.98,350.21
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,483.17,342.4
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,383.23,274.24
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,267.8,193.25
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,298.65,216.08
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,337.98,243.6
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,406.68,291.9
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,479.27,341.7
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,447.04,318.97
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,412.55,295.46
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,345.28,250.04
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,260.72,190.84
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,384.82,282.21
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,520.15,376.59
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,297.2,219.31
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,92.35,66.22
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,172.28,128.57
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,279.65,208.78
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,597.44,442.98
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,850.98,611.18
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,806.0,580.7
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,759.26,552.97
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,697.93,515.88
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,645.85,483.97
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,575.9,437.86
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,507.62,390.47
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,432.38,335.99
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,360.05,281.03
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,252.75,197.05
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,167.94,126.65
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,91.24,45.98
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,8.54,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.52,0.0
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,26.21,15.82
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,36.76,25.69
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,44.81,33.09
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,54.39,41.62
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,59.33,45.87
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,64.12,49.84
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,92.73,73.98
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,128.28,103.43
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,138.02,110.91
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,150.24,120.37
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,166.64,133.1
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,189.78,151.1
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,168.37,133.08
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,155.59,122.22
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,203.54,142.72
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,244.52,168.39
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,281.32,194.83
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,317.2,222.33
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,327.52,224.67
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,376.62,259.43
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,431.69,303.97
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,482.44,344.31
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,531.4,382.97
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,579.77,420.07
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,627.18,454.78
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,673.86,487.93
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,717.01,518.45
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,758.66,547.21
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,797.07,571.53
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,833.38,593.66
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,865.65,613.78
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,895.26,632.1
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,921.14,648.0
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,943.99,662.01
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,959.92,671.75
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,972.53,679.57
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,868.84,614.26
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,711.95,507.98
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,862.67,614.86
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,989.04,694.37
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,976.23,685.88
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,960.22,677.13
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,771.0,557.72
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,566.77,417.02
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,484.49,362.17
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,424.58,320.31
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,474.62,360.18
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,497.94,380.17
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,574.43,437.48
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,628.52,475.36
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,553.15,421.3
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,479.95,367.48
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,385.67,295.54
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,297.34,222.64
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,178.19,92.59
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,44.26,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,8.54,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.55,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,25.89,15.57
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,36.09,25.22
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,45.53,33.77
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,52.92,40.34
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,58.29,44.88
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,63.49,49.09
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,66.88,51.74
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,70.13,54.21
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,72.72,55.95
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,75.14,57.53
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,76.04,57.94
