Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,76.85,58.28
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,85.66,65.19
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,86.57,65.59
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,121.46,69.82
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,170.32,95.43
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,224.14,134.06
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,277.29,176.09
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,326.89,216.45
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,377.23,257.32
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,427.1,296.54
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,476.99,334.28
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,484.35,342.28
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,473.62,334.31
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,511.63,359.94
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,549.17,384.46
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,556.28,388.4
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,557.12,388.34
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,684.65,476.38
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,814.67,561.87
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,844.94,580.19
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,872.57,598.53
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,762.54,526.74
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,605.4,421.85
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,566.46,398.49
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,506.21,359.3
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,754.5,531.79
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,949.2,655.65
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,585.74,422.76
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,151.11,109.41
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,558.53,414.75
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,909.55,642.58
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,827.24,587.5
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,736.0,529.98
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,667.09,485.21
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,576.21,424.81
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,532.5,398.37
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,488.41,370.14
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,438.3,336.12
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,388.47,300.84
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,380.53,297.05
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,387.16,301.9
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,293.62,227.77
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,190.16,143.46
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,102.64,51.29
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,5.97,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.13,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.1,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,11.52,3.74
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,18.95,10.53
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,28.07,18.62
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,37.21,26.64
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,47.2,35.26
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,57.12,43.65
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,91.55,72.81
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,123.87,99.65
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,125.12,100.06
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,132.08,105.23
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,145.38,115.74
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,158.54,126.03
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,134.13,105.58
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,107.62,83.56
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,126.89,94.62
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,146.52,109.39
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,144.19,107.11
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,141.64,104.77
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,126.51,93.12
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,110.61,80.87
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,128.56,94.34
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,146.99,108.01
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,148.97,109.41
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,150.97,110.87
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,156.43,114.74
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,162.03,118.71
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,120.92,87.64
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,78.79,55.49
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,153.1,112.19
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,228.8,168.34
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,269.64,197.92
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,311.74,228.16
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,285.8,209.33
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,259.11,190.19
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,342.7,251.33
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,417.9,304.59
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,409.15,298.62
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,399.83,292.91
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,349.4,258.03
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,297.65,221.51
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,173.14,129.35
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,73.26,52.39
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,106.77,79.18
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,143.44,108.24
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,137.2,103.68
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,131.21,99.37
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,115.92,87.86
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,100.49,76.03
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,84.9,63.84
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,69.12,51.24
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,54.22,39.09
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,39.04,26.52
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,27.26,16.6
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,15.65,6.76
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,8.22,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.85,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,3.84,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,7.4,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,21.45,11.85
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,34.82,24.22
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,50.54,38.22
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,66.11,51.91
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,81.29,64.98
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,93.35,75.1
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,108.29,87.43
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,120.09,96.87
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,97.95,77.76
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,73.13,56.53
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,68.98,52.76
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,64.84,49.01
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,74.51,56.78
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,83.83,64.18
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,141.09,105.66
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,196.68,147.54
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,189.42,141.39
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,181.06,134.7
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,228.17,169.5
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,264.15,195.42
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,276.05,203.66
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,288.43,212.32
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,305.72,224.97
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,323.52,237.9
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,333.15,244.54
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,343.17,251.5
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,401.46,293.65
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,463.6,337.86
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,487.59,354.32
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,519.66,376.45
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,580.97,420.52
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,656.4,473.4
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,603.59,436.72
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,557.45,404.61
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,535.56,389.94
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,493.23,360.89
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,658.09,481.18
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,807.41,585.96
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,855.82,620.29
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,909.27,657.42
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,894.59,648.5
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,876.96,638.33
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,667.16,495.46
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,427.78,322.65
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,584.35,443.57
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,733.45,551.35
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,682.36,516.51
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,630.84,482.26
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,571.61,440.57
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,512.94,397.78
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,438.38,342.83
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,366.69,287.64
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,282.75,220.24
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,187.0,141.2
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,99.68,48.15
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,7.68,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,13.99,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,24.35,13.93
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,34.6,23.66
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,43.55,31.73
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,50.6,37.98
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,54.55,41.39
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,58.46,44.6
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,61.34,46.84
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,64.12,48.93
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,65.68,49.85
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,67.17,50.69
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,74.65,56.59
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,75.64,57.09
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,75.83,56.94
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,75.95,56.75
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,107.85,60.0
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,167.34,92.74
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,210.12,122.3
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,263.17,164.4
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,320.62,211.69
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,370.89,254.11
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,420.79,295.42
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,470.56,335.67
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,518.62,374.27
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,566.04,411.4
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,611.2,445.23
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,655.23,477.32
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,646.02,468.34
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,615.22,442.92
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,523.39,378.58
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,413.67,299.73
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,555.12,402.95
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,708.85,510.46
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,571.92,414.32
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,420.83,305.97
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,698.73,510.57
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,936.47,672.53
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,942.12,675.02
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,944.47,677.3
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,779.14,567.46
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,568.34,418.36
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,373.44,279.25
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,146.84,108.03
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,75.49,53.7
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,9.92,2.23
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,24.82,14.14
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,39.74,26.11
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,41.38,27.58
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,43.03,29.08
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,36.37,23.85
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,29.72,18.56
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,23.91,13.86
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,18.11,9.08
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,12.74,4.61
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,7.39,0.11
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.1,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.85,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,7.68,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,13.97,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,25.06,14.41
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,35.99,24.82
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,43.71,31.86
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,52.96,40.0
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,57.18,43.64
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,61.34,47.06
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,64.44,49.48
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,67.44,51.73
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,69.17,52.88
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,70.81,53.94
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,71.9,54.53
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,80.09,60.98
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,81.0,61.4
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,81.78,61.72
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,111.9,64.36
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,160.65,88.8
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,210.84,123.63
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,261.99,163.82
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,312.76,206.0
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,369.35,252.84
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,418.92,293.69
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,465.9,331.69
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,515.31,370.82
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,562.23,407.16
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,606.47,440.69
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,649.52,472.52
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,644.37,466.23
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,607.86,437.24
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,414.5,303.21
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,191.56,139.81
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,415.96,306.53
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,640.82,463.15
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,638.62,460.61
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,634.57,458.33
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,813.11,587.22
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,949.45,678.09
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,957.97,683.23
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,963.18,687.61
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,961.06,688.41
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,955.67,687.32
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,955.9,688.63
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,940.81,680.18
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,918.49,666.78
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,893.4,651.67
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,858.33,630.45
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,821.13,607.66
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,780.55,582.08
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,733.62,551.59
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,674.55,512.25
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,615.65,471.71
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,540.74,418.13
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,468.06,363.63
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,374.68,290.95
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,287.32,217.18
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,142.74,67.85
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.99,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.75,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,15.25,6.5
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,24.78,15.34
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,37.09,26.2
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,49.0,36.62
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,61.93,47.7
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,74.75,58.47
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,66.66,51.35
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,57.21,43.09
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,66.84,50.94
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,76.2,58.45
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,111.4,87.35
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,144.88,114.41
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,167.15,131.8
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,202.02,159.04
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,153.03,103.03
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,165.63,93.62
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,208.97,122.06
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,264.75,164.84
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,316.03,207.9
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,367.71,251.82
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,418.57,294.18
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,469.32,335.44
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,518.66,375.38
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,567.25,413.74
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,565.91,412.33
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,539.18,390.29
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,468.43,340.66
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,383.66,279.51
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,346.52,253.26
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,299.75,219.52
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,309.52,226.98
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,319.53,234.5
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,403.68,296.41
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,480.53,352.1
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,447.13,328.87
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,411.84,304.35
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,463.42,344.25
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,537.11,399.37
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,351.34,264.4
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,172.56,128.87
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,208.64,157.74
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,246.9,187.96
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,275.59,211.07
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,284.79,219.48
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,181.2,139.32
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,100.95,75.59
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,91.38,68.42
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,81.81,61.08
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,69.16,50.99
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,56.42,40.69
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,44.71,31.15
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,33.89,22.17
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,24.35,14.1
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,14.82,5.97
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,7.39,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,7.26,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,13.23,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,23.6,13.17
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,33.85,23.18
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,42.83,31.37
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,49.9,37.7
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,68.47,53.74
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,93.48,74.97
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,73.92,57.98
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,66.16,51.09
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,105.21,83.56
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,152.49,121.98
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,108.38,84.99
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,82.16,62.96
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,83.95,63.99
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,85.53,64.82
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,112.8,66.39
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,161.2,90.05
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,210.28,123.64
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,260.84,163.26
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,311.47,205.57
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,367.96,252.69
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,417.77,294.02
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,467.17,334.07
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,485.91,351.98
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,488.99,354.86
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,559.6,407.71
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,650.02,474.96
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,690.96,504.76
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,730.46,533.23
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,676.29,491.13
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,575.89,415.88
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,723.44,525.99
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,862.71,625.63
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,884.94,639.37
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,904.1,652.0
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,918.69,661.39
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,930.08,668.78
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,680.3,498.75
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,358.89,264.34
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,674.1,499.17
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,936.54,676.79
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,799.92,584.17
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,650.44,479.77
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,762.71,563.93
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,855.73,628.47
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,820.91,605.98
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,784.04,583.1
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,733.92,551.1
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,682.78,517.73
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,618.78,474.58
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,548.06,425.01
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,471.79,369.68
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,398.68,313.59
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,310.3,242.71
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,228.08,172.46
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,117.65,50.99
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,6.83,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,12.77,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,23.93,13.29
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,35.3,24.37
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,43.04,31.53
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,52.36,39.82
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,67.99,53.32
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,86.99,69.44
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,101.03,81.05
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,114.46,91.92
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,89.82,70.58
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,67.96,51.78
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,113.2,89.04
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,160.73,127.27
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,145.59,114.32
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,139.17,108.62
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,125.35,79.31
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,153.26,83.48
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,229.05,145.45
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,295.23,203.16
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,346.15,244.12
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,382.55,274.03
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,415.87,300.0
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,448.31,324.7
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,482.09,350.29
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,516.87,376.25
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,554.59,404.27
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,594.36,433.52
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,624.84,455.58
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,658.06,479.21
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,682.58,496.6
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,700.76,509.63
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,732.62,531.99
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,758.32,550.09
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,850.92,617.01
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,922.4,664.86
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,893.18,644.93
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,829.81,599.15
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,915.59,662.21
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,982.77,706.46
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,980.74,705.52
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,975.34,703.15
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,965.21,697.89
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,951.82,690.68
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,928.57,678.12
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,902.51,663.75
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,868.66,643.15
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,838.62,624.97
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,791.69,594.77
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,743.55,563.19
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,682.57,521.65
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,621.73,478.87
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,545.8,425.0
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,471.98,369.81
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,377.2,295.1
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,288.43,218.88
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,143.57,60.66
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.11,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,15.19,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,26.06,14.81
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,36.64,25.49
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,46.1,34.15
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,55.35,42.39
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,59.2,45.75
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,60.66,46.88
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,67.13,52.21
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,73.28,57.15
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,75.8,58.83
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,78.17,60.34
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,79.31,61.07
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,80.32,61.7
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,80.82,61.78
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,89.68,68.75
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,114.57,69.1
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,163.56,92.09
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,213.87,126.15
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,265.5,166.26
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,317.04,208.84
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,369.28,252.4
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,420.62,294.91
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,471.71,336.21
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,522.06,375.98
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,571.94,414.28
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,618.8,448.5
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,664.36,480.74
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,676.6,487.03
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,675.84,483.4
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,673.85,480.83
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,667.59,475.08
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,713.37,507.11
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,769.42,544.87
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,859.69,608.59
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,928.61,653.39
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,944.7,662.66
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,957.5,670.54
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,963.08,674.09
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,965.3,675.77
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,975.16,682.3
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,968.72,678.85
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,953.56,670.36
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,935.29,660.14
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,910.72,646.56
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,883.39,631.25
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,851.16,612.31
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,810.94,588.07
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,762.7,557.5
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,713.36,525.68
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,649.94,484.12
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,586.86,441.4
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,509.12,386.67
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,428.63,327.41
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,334.97,255.36
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,248.37,183.34
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,126.08,48.31
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,6.4,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,12.8,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,23.86,12.92
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,35.85,24.79
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,45.33,33.54
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,54.61,41.92
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,60.75,47.28
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,68.17,53.55
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,72.06,56.53
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,75.8,59.28
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,77.84,60.53
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,79.76,61.66
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,81.09,62.41
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,82.29,63.05
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,82.94,63.25
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,83.44,63.34
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,114.9,70.28
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,162.19,91.97
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,210.93,124.49
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,261.1,162.96
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,311.06,203.71
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,361.74,245.34
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,408.68,287.18
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,450.46,321.23
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,483.3,345.37
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,515.96,368.83
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,550.63,392.83
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,586.42,417.14
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,551.53,392.48
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,505.2,359.53
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,601.48,427.56
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,709.68,500.63
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,689.29,485.1
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,668.76,470.41
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,553.91,393.75
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,426.32,305.93
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,623.87,446.98
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,813.9,573.05
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,701.18,496.91
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,581.16,416.5
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,770.37,549.94
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,926.84,651.63
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,910.4,640.87
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,891.02,630.67
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,721.5,523.02
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,543.77,402.17
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,525.77,393.33
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,505.69,381.41
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,350.78,269.15
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,202.05,155.52
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,172.99,133.73
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,143.78,110.8
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,101.73,77.23
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,73.11,53.77
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,49.87,34.52
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,25.23,13.95
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,11.96,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.27,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,8.54,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,22.63,11.67
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,36.36,24.98
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,51.57,38.48
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,65.24,50.43
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,79.77,62.83
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,93.96,74.64
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,81.93,64.2
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,75.82,58.76
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,77.17,59.57
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,78.48,60.32
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,79.87,61.25
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,81.12,62.07
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,126.72,98.95
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,176.32,138.11
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,142.82,95.61
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,157.97,88.59
