Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,204.08,118.5
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,260.93,161.6
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,311.21,202.96
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,362.03,245.33
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,412.32,286.96
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,462.61,327.7
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,511.51,366.61
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,559.82,404.07
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,606.04,438.25
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,651.28,470.76
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,694.1,501.4
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,735.41,530.34
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,773.79,556.6
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,810.2,580.54
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,785.69,561.44
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,722.73,515.23
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,835.08,596.32
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,918.54,651.96
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,934.46,661.88
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,947.1,670.53
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,844.68,604.81
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,689.6,497.56
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,838.13,605.59
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,962.68,687.29
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,790.51,575.72
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,598.5,441.29
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,753.26,557.57
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,879.62,644.43
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,604.48,456.34
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,279.83,213.47
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,253.53,195.63
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,226.73,175.95
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,417.03,328.66
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,584.49,453.7
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,507.67,395.35
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,433.09,338.17
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,333.96,259.58
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,247.46,185.2
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,124.47,39.99
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.95,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,24.83,13.16
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,38.36,26.72
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,48.02,35.58
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,57.9,44.36
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,64.97,50.38
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,71.86,56.02
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,77.05,60.17
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,82.94,64.81
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,84.33,65.48
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,85.67,66.09
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,87.09,66.88
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,88.37,67.56
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,87.63,66.46
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,86.87,65.37
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,158.51,108.97
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,249.1,176.77
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,228.84,148.21
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,260.78,162.01
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,311.11,203.21
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,362.29,245.62
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,412.58,286.57
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,463.23,326.84
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,513.17,366.11
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,562.74,403.98
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,609.67,439.2
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,655.71,472.91
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,699.05,503.73
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,740.88,532.8
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,772.06,553.79
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,809.08,576.69
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,840.66,596.65
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,869.64,614.87
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,893.61,630.3
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,914.57,643.91
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,930.06,653.7
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,955.55,669.84
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,962.38,674.83
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,965.82,678.04
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,961.77,677.62
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,954.38,675.29
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,939.73,667.18
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,921.98,657.26
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,903.2,646.78
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,875.43,630.55
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,837.83,607.92
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,798.31,583.83
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,748.41,552.61
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,697.48,520.0
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,631.95,476.25
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,566.85,431.31
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,480.27,369.91
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,405.52,314.24
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,309.94,238.66
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,221.67,163.82
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,112.36,30.37
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,5.97,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,11.95,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,22.02,10.66
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,33.02,21.98
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,41.19,29.46
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,50.97,38.08
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,55.64,42.12
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,60.22,45.92
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,63.75,48.7
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,67.15,51.3
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,68.91,52.36
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,70.59,53.33
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,71.73,53.96
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,79.94,60.37
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,80.29,60.2
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,80.56,59.98
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,100.41,59.38
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,149.93,80.85
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,200.53,113.83
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,260.44,159.17
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,311.17,200.49
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,362.43,242.91
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,413.04,284.08
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,463.68,324.33
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,512.83,363.17
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,561.33,400.51
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,608.08,435.7
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,653.79,469.3
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,696.58,500.19
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,737.83,529.43
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,775.5,554.13
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,810.95,576.2
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,842.73,596.99
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,871.88,616.11
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,895.54,631.78
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,916.13,645.61
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,932.16,656.28
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,944.96,665.06
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,964.77,678.81
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,968.36,682.46
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,965.41,682.84
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,959.12,681.3
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,807.94,584.42
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,636.8,465.69
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,666.75,491.93
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,715.99,529.62
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,583.06,437.06
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,454.83,345.15
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,419.7,322.09
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,383.75,297.35
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,342.99,267.59
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,319.84,250.13
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,254.53,200.35
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,207.64,163.1
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,154.87,119.3
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,102.82,74.25
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,48.06,7.5
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,10.24,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.62,10.2
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.69,22.71
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.51,30.85
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,51.18,38.59
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,59.08,45.44
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,64.64,50.09
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,68.7,53.22
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,72.6,56.11
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,74.45,57.21
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,76.21,58.21
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,77.72,59.12
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,79.09,59.91
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,79.62,59.89
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,88.39,66.53
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,106.05,65.08
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,154.2,85.59
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,197.61,112.03
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,253.7,153.67
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,305.56,196.2
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,357.9,239.84
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,410.64,285.99
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,457.75,324.03
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,498.95,354.92
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,559.46,400.65
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,606.17,435.62
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,651.33,468.63
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,693.86,499.12
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,734.79,527.85
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,770.37,551.86
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,803.25,573.1
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,834.71,592.92
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,863.57,610.98
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,896.86,631.74
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,915.84,643.39
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,931.18,654.25
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,943.22,663.19
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,912.81,644.99
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,861.8,611.11
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,863.14,614.74
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,861.34,615.93
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,824.07,593.66
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,784.43,569.89
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,635.6,469.99
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,490.62,368.45
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,521.87,394.28
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,527.67,401.13
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,487.14,373.77
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,445.85,345.5
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,399.0,312.1
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,352.09,277.51
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,297.17,234.87
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,243.49,191.74
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,184.05,142.34
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,111.43,80.84
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,51.98,5.51
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,11.1,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,20.83,9.38
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,31.53,20.97
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,40.07,28.88
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,50.18,37.89
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,35.18,24.99
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,26.4,17.34
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,29.73,20.14
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,33.06,22.88
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,44.3,32.32
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,55.57,41.64
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,91.65,71.52
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,125.03,98.51
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,105.05,81.45
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,83.8,63.62
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,133.68,99.2
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,182.37,135.63
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,234.51,171.34
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,290.83,209.69
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,318.83,229.85
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,348.5,251.5
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,367.85,265.75
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,386.16,278.95
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,401.42,290.23
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,422.08,305.04
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,327.16,238.3
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,221.38,161.81
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,395.09,289.04
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,581.85,417.76
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,617.99,441.53
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,653.79,466.15
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,703.65,501.92
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,764.35,544.27
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,717.2,511.86
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,674.03,482.27
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,734.43,525.69
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,812.22,578.32
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,797.72,568.78
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,780.31,558.36
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,639.05,464.0
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,492.1,362.12
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,352.56,263.62
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,215.85,162.04
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,142.62,107.07
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,72.33,52.3
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,43.5,29.53
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,14.86,6.46
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,13.2,5.17
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,11.53,3.85
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,9.88,2.51
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,8.22,1.15
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,6.57,0.0
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,4.92,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.28,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.64,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,9.39,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,19.78,8.23
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,30.87,20.29
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,40.35,28.98
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,47.94,35.8
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,52.76,40.02
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,57.49,43.99
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,61.15,47.02
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,64.69,49.88
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,65.93,50.63
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,67.15,51.35
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,75.03,57.62
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,76.42,58.43
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,75.72,57.41
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,75.05,56.45
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,91.05,54.71
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,152.11,82.91
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,201.73,113.65
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,253.28,151.83
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,306.28,194.09
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,359.75,237.1
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,412.41,279.23
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,464.92,320.17
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,516.13,359.69
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,566.62,397.59
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,614.68,432.83
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,661.48,466.3
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,706.19,496.98
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,749.24,525.81
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,787.94,549.84
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,824.21,571.66
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,856.92,592.38
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,886.89,611.44
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,912.63,627.99
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,935.27,642.78
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,796.99,555.34
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,597.24,420.39
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,812.04,570.99
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,977.45,674.9
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,976.0,674.52
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,971.2,674.44
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,970.65,675.77
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,954.38,667.58
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,930.69,655.09
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,904.15,640.87
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,868.92,621.81
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,837.12,604.66
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,789.21,576.35
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,740.13,546.59
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,678.47,507.7
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,617.03,467.2
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,539.1,412.66
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,463.5,356.83
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,364.5,279.89
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,272.3,199.45
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,132.1,1.45
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,9.39,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,20.15,8.06
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,31.56,20.8
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,40.12,28.75
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,50.38,37.87
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,55.85,42.57
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,61.16,46.93
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,65.02,50.0
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,68.73,52.87
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,70.77,54.15
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,72.71,55.33
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,74.08,56.12
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,75.33,56.82
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,82.78,62.57
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,82.69,62.15
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,96.77,59.95
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,146.28,79.28
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,196.25,110.46
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,247.78,148.6
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,306.98,195.29
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,358.65,237.12
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,409.45,277.43
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,460.2,316.61
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,509.52,355.04
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,558.2,392.05
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,605.1,426.54
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,650.96,459.46
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,670.64,471.89
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,672.54,471.47
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,707.57,496.74
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,741.92,521.12
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,811.22,570.85
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,864.93,607.7
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,898.14,628.99
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,916.82,641.44
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,889.08,625.61
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,841.06,593.91
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,807.89,573.5
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,753.04,538.83
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,785.2,562.5
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,796.31,572.21
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,709.13,514.69
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,643.27,470.37
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,755.43,553.3
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,848.96,618.52
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,587.0,438.94
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,281.28,212.83
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,252.57,193.24
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,223.47,171.88
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,400.27,312.43
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,546.12,421.45
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,467.61,363.4
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,392.46,306.29
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,302.97,234.4
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,219.65,160.57
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,108.24,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,8.54,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,19.4,7.02
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.85,20.05
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,39.81,28.32
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,50.54,37.82
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,56.03,42.62
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,61.38,47.12
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,64.88,49.9
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,68.26,52.5
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,70.35,53.83
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,72.34,55.06
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,73.73,55.89
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,82.44,62.72
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,83.35,63.11
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,84.13,63.42
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,96.75,61.05
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,146.4,80.22
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,229.35,146.37
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,299.51,206.83
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,306.68,205.08
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,359.05,240.34
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,409.36,280.72
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,459.49,319.7
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,483.83,340.74
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,486.72,343.31
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,560.31,394.98
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,647.8,455.55
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,628.41,438.62
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,574.61,398.57
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,610.16,421.64
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,645.28,443.14
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,575.99,397.01
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,493.78,342.38
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,562.59,389.22
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,622.16,427.91
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,801.84,548.86
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,953.09,642.96
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,958.77,645.85
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,961.02,649.19
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,957.14,648.12
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,949.92,645.31
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,933.53,638.25
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,921.31,633.88
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,894.81,621.09
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,865.67,606.74
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,821.17,581.37
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,774.92,554.57
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,719.35,522.09
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,662.9,487.95
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,585.6,437.73
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,519.11,392.92
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,442.36,338.96
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,368.9,283.94
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,275.44,210.32
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,172.47,123.74
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,82.0,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,7.68,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,18.62,6.02
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,30.06,19.42
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,39.03,27.76
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,49.7,37.25
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,54.83,41.78
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,59.87,46.03
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,63.44,48.79
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,66.91,51.36
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,68.39,52.2
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,69.84,52.99
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,71.39,53.96
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,79.94,60.68
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,80.03,60.42
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,80.09,60.15
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,91.68,57.84
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,142.55,76.94
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,194.68,109.69
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,256.42,156.08
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,308.69,198.7
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,361.5,242.66
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,414.05,285.64
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,466.51,327.5
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,517.31,367.5
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,567.49,405.82
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,615.43,440.79
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,662.19,473.81
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,706.22,505.05
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,748.64,534.5
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,789.09,561.63
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,827.6,586.13
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,860.65,607.02
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,890.95,626.14
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,916.1,642.04
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,938.09,656.06
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,955.39,667.27
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,969.35,676.56
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,976.49,682.45
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,980.19,686.43
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,991.22,695.94
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,986.21,695.62
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,973.11,689.76
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,956.75,681.99
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,689.91,508.4
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,366.2,275.1
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,636.98,479.6
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,838.43,617.62
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,789.0,584.88
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,738.41,553.04
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,675.3,511.41
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,612.44,468.31
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,532.13,411.54
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,454.29,353.33
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,354.41,274.74
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,261.65,190.71
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,125.48,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,6.83,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,17.88,4.98
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,29.35,18.79
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,38.35,27.17
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,48.98,36.64
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,54.53,41.44
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,59.95,45.89
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,63.51,48.72
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,66.95,51.36
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,69.43,53.02
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,71.79,54.54
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,73.24,55.41
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,81.93,62.2
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,83.2,62.88
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,84.31,63.46
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,145.03,102.35
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,240.35,170.99
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,257.72,177.86
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,298.26,203.61
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,309.29,205.69
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,358.35,238.98
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,410.26,280.46
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,462.21,320.95
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,492.71,346.47
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,516.6,364.4
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,549.34,387.37
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,588.73,414.14
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,602.6,423.18
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,609.3,427.25
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,641.95,450.16
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,675.05,473.03
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,782.28,547.44
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,884.77,614.34
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,727.62,509.96
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,504.58,356.28
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,753.97,531.64
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,962.48,663.56
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,657.63,468.32
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,264.89,191.05
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,474.5,346.48
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,672.45,483.24
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,808.16,577.2
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,926.17,654.38
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,899.74,640.28
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,870.66,625.95
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,830.63,602.99
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,788.65,578.33
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,736.42,546.31
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,683.15,512.68
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,617.4,469.05
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,545.66,419.29
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,465.96,362.24
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,389.77,304.23
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,293.7,226.79
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,204.84,146.52
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,99.15,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,15.49,2.87
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,30.69,19.72
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,40.67,28.97
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,50.45,37.7
