Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,57.42,43.8
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,65.86,50.95
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,70.26,54.48
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,74.48,57.76
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,89.21,69.63
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,103.13,80.58
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,91.96,70.92
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,80.81,61.39
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,113.65,87.8
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,143.31,111.13
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,152.27,108.54
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,192.28,125.59
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,204.5,123.59
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,242.36,145.65
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,301.76,193.2
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,353.59,235.94
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,405.27,277.71
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,457.08,318.4
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,506.81,356.99
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,555.93,393.8
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,603.23,427.51
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,649.35,459.16
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,693.07,489.13
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,735.23,517.22
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,772.99,540.41
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,808.51,560.56
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,841.15,579.81
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,871.17,597.28
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,895.7,612.2
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,917.16,625.35
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,933.1,634.39
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,945.75,641.57
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,848.55,582.3
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,698.93,484.86
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,707.71,495.17
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,714.42,502.62
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,688.48,487.23
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,660.57,470.8
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,777.74,552.86
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,874.25,614.4
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,831.01,588.92
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,786.01,563.53
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,734.35,533.85
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,681.71,502.5
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,613.66,458.83
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,539.31,408.72
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,460.54,353.45
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,385.23,297.14
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,289.19,220.82
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,200.61,140.85
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,96.3,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,14.36,1.56
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,28.49,17.85
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,38.18,26.84
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,47.68,35.33
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,56.0,42.49
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,62.09,47.52
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,66.26,50.75
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,70.27,53.73
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,71.9,54.66
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,73.49,55.52
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,75.15,56.55
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,76.67,57.47
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,84.9,63.81
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,85.36,63.84
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,91.94,68.94
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,140.92,77.19
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,188.86,105.51
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,247.44,148.29
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,299.05,189.17
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,351.21,231.18
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,402.57,272.16
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,453.93,312.02
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,503.7,350.17
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,552.81,386.57
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,600.24,421.03
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,646.57,453.74
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,689.88,483.1
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,731.6,510.58
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,769.02,533.87
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,804.07,554.2
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,750.54,515.84
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,656.63,450.49
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,794.18,545.28
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,910.38,618.32
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,844.63,575.92
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,728.94,500.23
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,732.37,505.71
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,733.84,508.74
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,729.08,508.41
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,722.13,506.84
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,834.53,584.72
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,921.28,639.73
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,902.79,631.26
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,875.54,618.56
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,840.28,599.37
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,802.89,578.46
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,753.85,549.27
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,703.73,518.58
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,642.47,479.58
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,581.37,438.87
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,500.97,382.41
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,423.16,324.64
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,322.9,246.39
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,235.7,164.63
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,84.89,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,13.64,0.39
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,28.62,17.8
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,36.97,25.74
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,45.11,33.12
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,50.82,38.15
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,56.38,42.86
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,60.1,45.76
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,63.7,48.45
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,65.98,49.85
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,68.16,51.11
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,76.13,57.3
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,77.51,58.05
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,78.02,58.0
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,78.46,57.89
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,84.09,62.22
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,135.04,71.32
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,196.04,108.66
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,248.33,146.29
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,300.78,187.68
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,353.78,230.45
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,406.43,272.24
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,459.13,313.08
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,509.93,351.8
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,560.07,388.86
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,608.52,423.26
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,655.84,455.84
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,664.07,459.43
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,652.48,449.19
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,668.76,459.87
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,683.82,469.26
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,738.21,504.5
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,788.52,536.47
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,766.1,522.36
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,727.68,498.99
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,750.2,515.49
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,787.92,540.49
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,784.13,538.71
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,777.75,535.87
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,810.48,560.54
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,839.73,582.79
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,771.67,539.67
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,680.55,482.14
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,672.48,481.22
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,684.39,492.13
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,612.79,446.37
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,563.1,414.59
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,652.63,479.64
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,720.07,524.91
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,654.33,481.78
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,589.02,438.55
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,507.06,382.43
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,427.74,324.72
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,322.05,242.81
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,229.75,156.36
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,81.75,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,15.1,0.0
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,29.88,18.65
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,41.31,29.18
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,52.48,39.04
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,60.09,45.65
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,67.52,51.9
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,73.21,56.37
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,79.7,61.36
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,81.26,62.17
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,82.79,62.93
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,84.39,63.87
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,85.85,64.69
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,85.57,64.12
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,85.26,63.54
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,88.75,66.16
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,145.98,82.27
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,194.72,111.03
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,245.22,147.86
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,296.8,189.07
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,349.26,231.98
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,400.82,273.68
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,452.68,314.73
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,502.97,354.18
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,552.81,392.22
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,600.7,427.24
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,643.84,458.16
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,686.56,488.62
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,727.76,517.38
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,772.53,546.67
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,807.92,569.13
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,840.24,589.72
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,869.84,608.55
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,894.6,624.34
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,916.28,638.28
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,931.57,648.33
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,943.5,656.46
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,950.06,661.42
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,953.21,664.45
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,948.42,664.12
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,940.26,661.87
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,930.17,657.18
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,910.12,646.29
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,883.28,632.04
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,853.84,616.04
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,758.89,555.17
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,656.46,487.23
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,608.56,457.03
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,560.03,425.03
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,500.24,382.8
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,441.29,339.76
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,353.16,274.09
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,287.42,222.36
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,208.41,157.98
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,131.91,87.14
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,43.72,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,14.34,0.0
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,28.39,17.32
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,39.85,27.9
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,51.05,37.81
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,58.18,43.95
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,65.1,49.65
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,85.03,66.15
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,107.26,84.18
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,94.47,73.01
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,85.33,64.99
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,87.12,66.06
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,88.76,66.99
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,89.49,67.19
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,90.08,67.29
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,92.06,68.52
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,139.63,78.15
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,191.74,108.22
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,238.53,140.59
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,289.95,180.52
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,342.11,221.75
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,393.26,261.62
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,444.56,300.57
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,496.14,339.89
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,544.58,376.22
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,590.5,409.2
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,635.38,440.59
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,678.05,470.21
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,719.25,498.26
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,762.7,527.31
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,796.76,550.22
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,729.37,503.38
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,619.76,428.57
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,769.89,533.04
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,900.85,618.22
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,916.22,626.75
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,928.31,634.7
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,933.16,639.17
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,934.62,641.82
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,937.54,646.17
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,929.74,644.12
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,911.35,635.15
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,889.99,624.42
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,827.33,588.12
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,753.71,544.06
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,743.5,539.86
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,739.87,539.39
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,676.73,499.01
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,623.27,464.64
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,552.42,416.74
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,483.3,367.93
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,404.07,309.23
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,328.38,250.61
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,220.72,165.75
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,132.23,84.95
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,44.61,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,10.3,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,20.65,11.0
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,34.91,23.74
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,48.93,36.0
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,64.59,49.46
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,80.12,62.52
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,95.63,75.27
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,114.87,90.85
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,105.4,82.37
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,103.38,80.11
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,126.81,98.64
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,149.64,116.32
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,165.57,127.97
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,195.14,150.02
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,134.1,101.84
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,137.62,77.49
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,194.54,112.05
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,244.06,147.31
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,294.03,186.34
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,344.93,226.92
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,395.11,266.24
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,445.32,304.46
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,494.46,342.0
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,543.35,378.38
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,563.27,392.41
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,562.36,390.59
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,636.96,444.01
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,718.79,501.6
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,649.26,453.12
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,540.92,377.61
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,698.78,489.92
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,850.28,591.97
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,820.04,569.09
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,771.19,535.2
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,850.54,590.55
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,926.86,639.9
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,840.83,584.87
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,736.42,516.29
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,692.68,489.91
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,646.79,461.03
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,532.83,384.95
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,439.64,320.52
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,543.24,398.03
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,620.36,454.93
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,508.81,376.66
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,378.43,283.78
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,344.05,260.88
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,309.21,236.39
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,269.31,206.88
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,229.11,176.33
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,184.74,141.76
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,140.3,106.12
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,79.04,56.45
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,24.83,10.9
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,11.01,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.86,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.58,14.97
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,35.83,24.63
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,44.4,32.32
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,49.73,36.95
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,54.96,41.29
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,58.35,44.0
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,61.65,46.55
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,63.36,47.6
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,65.02,48.58
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,72.74,54.63
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,74.25,55.53
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,74.91,55.76
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,75.49,55.94
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,75.58,55.74
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,125.5,66.19
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,186.34,102.83
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,238.35,140.49
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,291.14,182.98
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,344.44,227.22
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,393.09,272.14
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,436.5,308.48
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,452.42,321.74
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,469.74,335.07
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,508.37,362.46
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,557.88,397.09
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,640.1,458.47
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,733.34,527.57
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,705.77,504.98
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,645.92,459.78
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,576.61,412.23
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,494.39,354.45
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,727.36,524.71
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,922.61,657.47
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,939.8,668.24
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,953.63,678.19
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,839.73,603.54
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,672.46,485.36
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,833.29,604.79
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,957.72,690.0
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,956.25,690.12
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,939.6,681.3
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,916.03,668.7
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,889.63,654.19
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,852.6,631.28
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,818.82,610.38
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,769.9,579.16
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,719.94,546.45
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,657.56,503.87
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,595.53,459.79
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,512.21,397.65
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,431.89,334.75
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,321.78,245.42
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,212.66,133.1
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,76.77,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,12.47,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,24.78,14.16
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,33.48,22.65
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,43.53,31.69
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,49.25,36.77
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,54.83,41.54
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,58.57,44.59
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,62.19,47.44
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,63.84,48.55
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,65.45,49.62
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,73.22,55.9
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,74.68,56.91
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,73.11,55.3
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,71.67,53.83
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,125.64,97.46
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,216.7,151.65
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,198.77,123.63
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,232.16,138.34
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,285.0,181.05
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,338.45,225.26
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,391.0,268.59
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,443.72,311.07
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,455.1,325.08
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,445.15,319.33
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,530.24,380.88
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,642.98,461.24
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,688.44,492.76
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,732.28,522.85
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,772.69,548.1
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,810.96,570.64
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,568.1,408.6
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,239.95,172.15
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,604.57,438.7
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,924.98,644.16
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,784.97,551.05
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,583.81,413.2
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,440.73,317.26
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,311.84,226.01
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,672.12,487.54
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,960.85,671.93
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,956.97,667.74
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,937.74,657.73
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,912.17,643.84
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,883.78,628.17
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,847.48,606.82
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,804.08,580.68
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,752.31,549.04
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,699.56,515.9
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,628.7,469.14
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,558.64,421.06
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,474.81,360.66
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,390.33,296.76
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,287.45,214.98
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,185.1,109.24
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,64.17,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,12.84,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,25.47,14.58
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,35.22,24.04
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,44.81,32.63
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,53.2,39.97
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,59.39,45.23
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,63.67,48.7
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,67.8,51.93
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,70.55,53.82
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,73.18,55.56
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,74.54,56.35
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,75.8,57.06
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,119.86,92.35
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,167.78,129.74
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,184.07,141.72
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,233.42,165.29
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,262.54,183.7
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,291.41,203.93
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,325.48,227.53
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,351.95,246.46
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,391.1,274.1
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,436.11,306.2
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,474.48,334.25
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,541.38,383.69
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,588.32,418.81
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,634.15,452.41
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,676.96,483.22
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,718.21,512.36
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,756.58,537.98
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,792.87,560.71
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,824.8,581.03
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,854.1,599.66
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,877.95,615.35
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,898.74,629.24
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,927.39,648.98
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,940.87,659.3
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,947.51,664.86
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,950.71,668.5
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,946.9,667.41
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,939.71,664.4
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,924.75,656.65
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,906.64,647.05
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,886.57,637.07
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,857.34,621.13
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,775.16,569.15
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,683.03,509.21
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,637.84,479.99
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,591.51,448.81
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,560.84,428.12
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,535.21,409.75
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,445.65,344.12
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,367.36,283.76
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,267.39,201.94
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,165.57,92.93
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,55.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,12.82,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,25.36,14.4
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,37.26,25.83
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,48.89,36.22
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,61.04,46.72
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,77.8,60.8
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,76.3,59.34
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,78.5,60.91
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,107.03,84.28
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,141.89,112.27
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,151.22,119.09
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,157.15,123.16
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,120.12,92.82
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,87.13,65.83
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,87.12,65.55
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,130.27,73.97
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,180.52,101.48
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,226.64,133.22
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,286.84,180.43
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,339.31,223.05
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,389.1,267.82
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,424.29,297.3
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,463.47,325.46
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,506.53,356.24
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,472.43,333.78
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,429.23,303.77
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,498.33,352.66
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,578.26,407.59
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,688.01,486.16
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,792.53,559.86
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,834.6,586.25
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,864.83,605.73
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,888.73,621.97
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,909.4,636.34
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,924.72,646.39
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,936.67,654.52
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,940.96,658.65
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,941.75,660.84
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,670.48,484.74
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,330.46,241.97
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,396.28,293.77
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,484.66,358.92
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,279.31,210.14
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,92.26,66.67
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,447.39,344.59
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,741.38,553.56
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,676.8,507.95
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,622.44,471.53
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,551.28,421.8
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,481.84,371.48
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,398.62,308.84
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,319.51,246.42
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,209.35,157.47
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,112.63,57.18
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,38.31,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
