Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,39.08,27.76
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,46.34,34.31
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,51.72,39.03
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,70.69,55.17
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,89.21,70.6
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,95.45,75.45
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,101.48,80.05
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,82.9,64.15
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,70.94,53.89
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,102.91,79.93
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,138.18,108.09
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,145.82,113.84
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,173.5,119.72
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,217.9,145.74
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,261.13,176.67
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,301.65,206.55
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,346.04,240.62
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,385.4,272.38
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,421.8,301.03
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,466.41,333.79
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,532.9,383.68
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,534.0,385.21
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,513.99,369.01
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,608.85,439.51
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,719.04,519.37
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,758.31,544.39
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,795.05,566.88
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,828.04,587.95
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,858.2,607.18
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,883.18,623.15
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,904.95,637.18
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,921.49,648.06
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,934.62,656.98
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,889.12,629.38
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,809.37,576.85
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,890.25,635.23
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,947.95,673.61
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,932.64,665.7
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,914.1,656.59
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,888.4,643.0
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,859.93,627.56
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,819.87,603.59
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,783.38,581.64
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,730.48,548.0
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,676.84,512.81
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,605.77,463.67
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,535.83,412.97
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,441.96,341.92
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,352.57,270.06
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,233.41,156.33
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,72.01,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,9.39,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.16,3.3
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,27.17,16.81
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,36.08,25.06
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,40.95,29.54
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,45.82,33.81
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,49.24,36.68
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,52.61,39.39
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,58.91,44.5
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,60.49,45.55
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,103.36,80.87
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,151.74,119.76
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,101.9,78.64
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,75.07,56.43
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,76.06,57.11
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,104.74,58.88
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,157.28,83.85
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,211.19,121.02
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,265.68,164.51
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,320.71,210.57
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,370.8,259.01
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,408.92,293.2
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,371.79,269.32
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,314.95,229.6
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,403.63,293.15
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,507.31,365.53
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,606.46,438.8
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,721.36,522.65
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,584.46,423.93
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,386.31,278.36
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,531.68,384.09
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,690.63,493.5
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,579.07,415.9
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,454.84,328.57
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,721.18,522.77
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,935.29,665.31
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,940.33,667.44
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,941.88,669.62
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,950.67,676.03
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,944.38,672.99
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,926.92,663.16
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,906.28,651.47
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,879.11,636.92
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,849.18,620.47
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,812.46,598.57
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,768.38,571.31
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,712.83,535.32
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,656.59,497.73
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,581.81,445.33
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,508.25,391.44
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,412.8,318.94
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,319.84,243.92
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,204.36,130.63
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,52.15,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,9.39,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,17.11,2.24
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,27.46,16.96
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,39.43,27.85
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,45.7,33.57
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,51.86,38.96
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,55.73,42.21
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,59.53,45.27
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,62.0,47.02
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,64.41,48.66
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,66.24,49.89
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,74.45,56.38
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,75.79,57.16
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,77.02,57.86
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,77.46,58.05
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,104.17,59.67
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,155.64,84.08
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,217.42,127.2
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,270.55,169.45
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,324.3,214.39
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,348.53,245.58
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,363.73,263.99
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,381.98,277.51
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,410.18,298.07
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,503.83,367.3
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,625.96,457.42
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,669.81,489.62
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,711.94,520.34
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,749.14,546.96
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,783.72,570.7
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,815.01,591.33
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,843.54,610.09
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,877.93,632.96
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,898.97,647.07
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,914.28,657.31
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,926.16,665.47
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,932.18,669.99
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,934.71,672.45
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,642.83,475.32
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,283.77,210.28
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,617.42,463.17
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,891.15,651.1
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,862.49,632.28
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,831.23,614.24
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,789.75,588.2
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,746.39,560.48
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,689.21,522.2
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,631.4,482.37
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,560.64,431.61
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,490.85,379.35
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,391.88,303.59
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,305.45,232.58
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,191.91,116.01
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,46.86,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,8.54,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,16.4,0.69
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,25.99,15.64
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,35.35,24.38
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,41.02,29.57
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,46.61,34.48
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,50.36,37.64
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,54.04,40.62
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,56.43,42.41
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,64.1,48.61
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,65.68,49.63
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,67.2,50.6
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,68.21,51.15
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,69.15,51.64
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,80.32,60.48
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,106.14,61.32
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,158.53,85.46
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,212.13,121.85
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,265.88,164.22
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,320.15,209.16
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,373.91,253.59
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,427.53,297.06
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,479.42,338.94
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,530.58,379.16
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,579.81,417.16
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,627.72,453.28
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,672.66,486.29
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,715.76,517.33
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,755.62,545.69
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,793.15,570.94
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,653.44,473.46
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,444.26,321.6
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,572.56,415.84
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,710.48,512.15
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,841.58,604.95
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,934.45,665.73
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,838.52,603.48
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,688.61,499.36
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,837.86,608.49
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,935.19,673.37
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,746.8,549.45
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,506.41,378.07
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,616.81,462.7
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,723.03,539.59
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,764.77,568.09
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,781.72,580.12
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,733.95,548.5
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,680.73,512.65
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,609.39,462.54
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,539.34,411.01
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,444.08,339.59
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,353.87,266.64
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,189.9,105.76
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,8.11,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,15.56,0.0
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,25.18,14.87
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,34.58,23.61
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,40.28,28.81
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,45.9,33.73
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,49.31,36.58
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,52.67,39.28
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,55.45,41.41
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,63.41,47.82
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,65.03,48.86
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,66.58,49.85
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,68.25,50.93
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,69.79,51.9
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,70.22,52.1
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,105.24,61.31
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,159.17,86.46
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,213.6,123.56
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,266.62,165.2
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,320.23,209.58
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,373.72,253.92
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,426.96,297.34
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,447.63,318.93
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,448.34,321.8
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,524.01,377.53
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,624.72,451.44
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,669.07,483.32
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,711.65,513.63
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,709.56,508.5
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,682.09,485.89
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,768.91,548.51
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,842.39,598.6
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,772.53,549.99
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,662.54,472.18
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,801.46,571.74
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,926.36,653.28
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,932.66,656.4
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,935.45,658.71
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,929.89,656.67
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,920.89,652.66
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,904.48,643.47
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,884.89,632.43
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,862.7,619.12
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,831.92,600.27
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,789.92,574.68
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,746.08,547.49
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,688.5,510.78
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,630.37,472.46
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,554.68,420.01
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,480.33,365.98
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,378.85,289.35
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,290.34,216.88
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,149.83,72.6
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,8.54,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,15.55,0.0
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,25.91,15.42
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,37.86,26.43
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,44.17,32.15
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,50.39,37.53
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,54.7,41.16
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,58.91,44.56
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,61.07,46.15
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,63.19,47.66
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,65.08,48.95
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,73.22,55.39
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,73.66,55.42
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,74.07,55.46
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,74.65,55.76
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,97.45,56.3
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,157.2,85.38
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,208.69,119.53
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,262.59,162.11
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,317.01,207.47
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,371.26,252.76
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,425.38,297.21
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,477.42,339.61
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,528.72,380.3
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,515.13,372.14
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,470.01,338.33
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,505.99,364.41
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,544.24,391.55
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,669.98,484.2
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,793.59,571.79
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,827.21,593.08
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,857.97,613.16
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,883.04,629.58
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,904.84,644.01
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,921.39,654.75
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,934.47,663.43
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,942.2,669.33
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,946.44,673.22
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,942.53,671.67
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,935.14,668.13
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,920.54,660.15
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,914.23,657.67
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,888.25,643.82
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,859.49,628.18
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,818.03,602.64
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,774.62,575.38
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,725.25,543.93
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,670.18,507.25
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,593.82,453.14
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,519.1,397.71
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,420.93,322.79
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,328.12,245.94
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,169.72,69.16
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,8.11,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,14.8,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,24.82,14.43
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,36.26,25.05
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,43.05,31.18
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,49.7,36.93
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,54.05,40.6
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,58.29,44.04
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,60.82,45.94
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,63.27,47.73
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,65.17,49.02
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,73.31,55.46
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,73.76,55.38
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,74.19,55.31
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,74.77,55.49
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,96.28,55.51
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,158.09,85.65
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,210.89,120.44
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,264.62,162.17
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,318.94,206.71
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,372.5,251.34
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,425.88,295.34
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,458.83,325.41
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,477.86,341.46
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,540.79,387.64
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,624.66,449.1
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,669.3,481.59
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,712.12,512.39
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,720.67,515.87
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,705.24,502.74
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,680.96,486.18
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,657.73,469.82
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,781.63,559.73
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,896.46,637.8
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,911.73,648.7
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,923.55,658.42
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,928.77,662.77
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,930.45,665.07
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,871.33,627.88
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,791.38,575.25
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,663.22,488.38
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,558.3,414.27
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,278.72,212.59
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,23.14,12.71
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,56.38,39.36
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,94.93,70.12
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,80.4,58.89
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,65.71,47.39
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,51.92,36.39
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,38.06,25.13
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,26.85,15.85
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,15.66,6.44
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,7.81,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.26,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,13.9,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,27.91,16.85
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,41.89,29.91
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,55.3,41.84
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,69.16,53.88
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,83.08,65.81
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,96.5,77.07
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,109.46,87.57
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,121.91,97.45
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,92.43,72.41
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,71.95,55.01
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,72.16,54.9
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,72.38,54.79
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,126.22,98.51
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,198.26,144.07
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,175.59,109.91
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,206.2,118.46
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,260.5,161.36
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,315.32,207.03
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,369.15,251.94
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,422.67,295.73
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,474.98,338.16
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,526.56,378.84
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,556.99,401.36
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,571.46,410.23
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,639.91,461.09
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,711.97,514.29
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,751.91,541.78
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,789.6,566.16
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,822.63,587.4
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,852.79,606.78
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,878.03,622.36
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,900.05,635.96
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,784.99,561.76
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,599.63,433.41
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,597.69,435.11
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,594.36,434.54
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,788.97,574.43
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,927.94,665.52
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,923.3,662.84
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,904.14,652.54
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,767.05,565.35
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,591.86,445.99
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,691.02,520.43
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,767.15,572.93
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,711.37,534.79
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,655.06,496.25
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,579.99,443.06
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,506.54,388.38
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,407.06,311.94
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,313.35,232.18
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,158.64,19.73
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.12,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,9.89,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,25.06,14.53
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,39.42,27.92
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,54.97,41.72
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,70.27,55.05
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,85.89,68.32
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,101.21,81.02
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,74.15,57.68
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,60.69,45.95
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,62.42,47.15
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,64.09,48.26
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,64.93,48.67
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,65.72,49.05
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,123.88,96.08
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,198.05,143.32
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,232.12,162.49
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,265.9,185.54
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,295.43,209.82
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,315.74,227.23
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,347.28,249.06
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,396.18,283.73
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,428.86,307.65
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,458.12,329.2
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,483.54,347.83
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,502.29,361.56
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,524.8,377.61
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,547.05,393.29
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,589.07,423.1
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,629.74,451.76
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,635.34,456.1
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,638.53,459.07
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,673.36,484.17
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,708.21,508.94
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,690.46,497.65
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,669.8,484.83
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,574.92,420.4
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,495.08,364.71
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,514.43,381.04
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,532.94,396.1
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,583.24,433.85
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,609.49,454.96
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,635.01,476.71
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,679.65,511.06
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,532.85,408.33
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,393.37,306.8
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,349.73,275.8
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,306.1,243.07
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,256.3,203.92
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,206.72,163.62
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,150.24,116.54
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,93.82,67.27
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,43.97,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,6.83,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,12.45,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,24.34,13.79
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,36.06,25.03
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,52.07,39.22
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,69.54,54.42
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,85.49,67.98
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,101.13,80.95
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,109.37,87.41
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,122.36,97.65
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,127.07,100.86
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,131.56,103.84
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,154.7,121.55
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,182.17,142.08
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,187.14,145.2
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,193.99,142.87
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,222.08,158.99
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,274.56,192.02
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,283.91,201.41
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,294.95,212.1
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,344.71,244.49
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,410.6,289.06
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,452.98,318.5
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,525.66,371.35
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,541.8,384.78
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,538.15,382.29
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,619.32,441.9
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,709.1,506.74
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,748.02,532.36
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,784.53,555.32
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,816.31,577.8
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,845.2,598.62
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,869.02,615.16
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,889.6,629.81
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,904.4,641.64
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,915.78,651.55
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,932.91,664.01
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,935.21,667.21
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,929.48,666.35
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,920.26,663.49
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,902.82,654.77
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,882.21,644.07
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,858.09,629.95
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,826.09,610.55
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,784.03,584.2
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,740.2,556.16
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,680.71,516.57
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,620.85,475.34
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,547.41,422.68
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,475.37,368.22
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,372.86,287.89
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,276.77,202.16
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,133.43,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
