Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,6.4,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,11.69,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,23.23,12.65
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,34.62,23.65
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,42.76,31.07
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,49.03,36.66
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,68.4,53.24
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,90.44,71.75
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,100.55,79.89
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,105.32,83.42
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,84.97,66.0
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,70.08,53.27
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,118.0,92.47
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,182.45,143.95
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,193.03,151.81
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,197.0,144.26
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,172.35,108.69
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,201.5,115.29
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,255.4,157.85
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,309.81,203.54
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,363.87,249.21
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,417.82,294.18
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,469.86,337.39
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,521.14,378.97
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,570.42,417.38
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,618.46,453.82
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,663.92,488.12
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,707.5,520.37
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,746.51,548.96
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,782.98,574.04
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,738.62,540.17
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,652.07,475.15
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,786.1,575.1
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,893.31,649.34
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,813.55,594.5
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,682.17,499.54
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,830.04,609.0
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,932.46,678.44
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,928.4,677.48
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,920.93,675.26
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,701.05,526.5
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,430.86,326.6
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,298.2,228.7
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,169.94,129.33
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,151.19,115.23
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,132.41,100.71
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,111.36,84.3
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,90.18,67.48
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,71.82,52.73
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,52.82,37.17
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,35.63,22.85
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,18.17,7.86
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,9.39,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,12.8,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,21.33,11.22
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,30.15,20.23
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,35.72,25.44
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,41.26,30.39
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,48.94,37.06
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,52.91,40.38
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,55.49,42.32
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,58.04,44.15
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,59.65,45.25
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,69.6,53.36
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,71.45,54.6
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,73.18,55.74
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,74.37,56.55
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,90.7,55.17
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,147.1,77.42
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,204.73,115.44
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,262.96,161.52
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,321.6,210.83
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,379.24,259.45
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,436.64,307.0
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,492.86,353.13
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,548.14,397.2
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,600.56,437.91
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,651.46,476.33
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,699.84,511.56
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,746.11,544.31
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,788.21,572.05
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,827.6,596.41
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,862.77,618.49
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,894.82,638.44
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,921.8,655.75
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,945.31,670.96
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,963.43,682.21
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,977.87,691.29
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,985.18,696.86
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,988.71,700.35
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,985.97,699.98
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,979.56,697.5
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,965.16,690.48
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,947.4,681.51
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,920.28,667.18
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,901.14,657.95
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,860.01,632.83
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,816.71,605.98
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,759.71,568.76
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,701.77,529.47
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,630.37,479.27
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,554.98,423.1
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,446.29,339.53
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,344.75,241.8
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,134.68,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,11.95,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,20.9,10.73
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,30.14,20.29
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,36.08,25.92
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,41.96,31.27
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,45.63,34.42
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,53.59,41.16
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,56.1,42.93
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,58.57,44.61
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,60.49,45.97
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,62.34,47.25
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,73.04,55.81
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,75.3,57.25
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,76.73,58.24
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,91.58,56.8
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,147.36,78.35
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,204.33,115.48
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,261.44,160.07
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,319.03,207.79
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,375.89,255.08
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,432.46,301.18
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,466.83,332.6
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,487.84,350.36
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,517.9,371.61
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,545.98,390.59
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,636.91,455.91
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,736.57,525.96
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,735.06,521.51
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,707.53,500.36
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,801.28,565.88
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,881.91,616.94
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,908.43,632.71
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,931.58,647.17
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,948.38,656.9
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,961.56,664.59
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,968.15,669.53
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,971.04,672.52
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,861.59,608.1
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,717.73,515.89
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,621.61,454.85
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,545.31,403.85
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,317.62,241.36
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,88.6,64.69
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,77.95,56.97
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,67.26,48.66
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,56.52,40.36
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,46.37,32.33
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,36.38,24.18
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,26.41,15.9
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,17.72,8.55
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,9.04,0.78
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,4.69,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,13.66,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,23.15,12.16
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,33.94,23.42
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,43.89,32.5
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,51.74,39.47
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,51.45,39.16
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,51.61,39.1
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,60.66,46.56
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,69.21,53.43
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,71.24,54.82
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,73.18,56.12
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,74.85,57.19
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,83.99,64.42
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,84.59,64.71
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,96.83,62.62
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,174.83,108.78
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,243.42,162.6
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,298.28,205.58
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,337.73,237.79
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,371.24,263.84
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,402.95,287.91
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,432.09,309.9
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,460.01,330.38
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,488.32,349.88
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,516.41,368.71
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,548.68,390.88
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,581.71,413.2
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,576.35,408.83
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,558.78,396.56
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,583.82,413.95
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,621.07,438.58
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,601.13,425.69
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,590.9,419.55
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,663.87,471.32
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,721.81,512.2
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,769.29,544.31
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,797.75,564.79
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,672.28,484.11
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,545.06,399.6
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,584.32,430.84
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,599.61,444.47
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,694.22,513.54
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,770.31,565.69
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,728.97,539.85
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,685.52,513.28
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,611.96,465.33
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,546.94,421.43
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,466.09,362.88
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,388.2,302.79
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,287.18,221.22
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,187.91,122.94
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,61.69,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,9.39,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,22.36,11.09
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,35.87,24.77
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,46.08,34.04
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,56.06,42.82
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,62.83,48.67
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,71.07,55.57
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,74.81,58.36
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,78.42,60.96
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,81.03,62.78
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,83.5,64.47
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,84.7,65.1
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,85.81,65.65
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,86.13,65.56
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,96.35,63.1
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,145.97,80.8
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,201.16,114.79
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,254.73,155.4
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,308.87,198.8
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,362.94,242.49
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,416.62,284.8
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,458.24,319.52
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,487.71,342.19
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,545.86,382.73
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,615.54,430.96
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,659.46,461.17
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,701.49,489.63
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,738.19,512.8
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,779.77,538.14
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,811.43,557.28
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,840.16,574.7
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,863.4,588.84
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,883.3,601.1
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,896.74,608.7
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,906.66,614.45
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,909.79,617.25
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,909.36,618.2
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,640.17,451.15
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,305.47,220.17
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,608.63,440.74
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,852.58,597.35
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,818.77,575.85
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,782.51,556.57
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,734.28,528.0
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,684.5,497.68
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,619.28,456.74
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,547.13,409.05
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,465.86,352.13
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,387.92,294.13
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,285.87,214.06
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,183.4,110.17
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,61.38,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,10.24,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,20.25,8.98
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,32.54,21.58
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,39.07,27.69
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,45.53,33.47
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,50.07,37.3
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,54.52,40.89
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,56.56,42.33
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,63.96,48.18
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,66.33,49.86
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,68.61,51.45
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,69.66,51.9
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,70.66,52.32
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,71.17,52.57
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,91.56,58.71
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,146.94,79.35
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,202.81,115.02
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,257.17,156.59
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,312.09,201.54
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,366.26,246.27
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,420.22,290.16
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,472.62,332.31
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,524.28,372.62
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,574.02,409.63
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,622.4,444.37
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,667.09,476.47
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,709.84,506.4
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,747.17,530.74
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,781.51,552.01
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,813.55,572.0
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,842.75,590.08
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,875.83,610.53
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,896.13,622.9
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,910.89,633.34
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,922.12,641.76
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,924.62,644.33
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,923.46,644.9
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,915.6,640.85
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,904.24,634.83
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,888.77,627.07
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,863.81,613.41
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,830.5,595.02
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,794.68,574.78
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,742.72,542.32
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,689.27,508.16
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,623.45,465.33
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,551.54,416.33
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,464.54,353.53
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,381.27,290.06
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,277.91,207.52
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,170.69,93.13
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,57.17,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,8.54,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,21.62,9.55
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,35.18,23.73
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,45.77,33.35
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,56.11,42.46
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,63.24,48.49
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,70.18,54.13
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,76.91,59.39
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,81.5,62.76
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,83.99,64.45
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,86.35,66.01
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,89.03,67.69
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,91.5,69.18
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,91.9,69.29
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,99.64,66.46
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,152.13,87.2
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,205.43,121.32
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,256.97,160.17
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,309.64,202.46
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,362.62,245.45
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,415.14,287.36
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,446.95,315.75
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,456.02,324.66
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,493.97,351.37
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,534.16,379.11
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,485.11,345.51
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,419.59,299.57
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,516.39,368.9
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,625.83,444.51
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,714.38,507.49
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,804.33,570.89
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,821.39,582.36
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,835.13,592.33
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,843.13,599.63
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,847.78,604.91
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,776.35,557.73
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,687.24,498.31
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,436.32,324.57
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,168.38,124.24
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,265.65,200.37
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,353.9,267.54
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,169.86,129.12
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.6,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.77,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.94,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.11,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.28,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.46,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.64,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.82,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,8.54,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,19.07,7.45
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,31.75,21.13
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,39.14,28.08
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,46.41,34.64
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,51.3,38.94
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,56.1,42.98
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,58.46,44.7
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,60.8,46.35
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,68.72,52.76
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,70.94,54.31
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,71.94,54.72
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,72.9,55.1
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,73.37,55.2
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,80.55,60.8
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,145.05,79.01
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,200.39,113.79
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,256.26,156.94
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,312.75,203.84
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,368.0,250.28
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,423.07,296.01
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,476.88,340.39
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,529.9,382.97
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,580.55,421.84
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,629.75,458.39
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,675.85,492.49
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,719.97,524.35
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,759.73,552.81
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,796.89,577.8
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,830.02,599.7
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,860.15,619.63
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,884.12,635.57
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,904.69,649.43
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,920.33,660.24
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,932.43,668.94
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,936.29,672.54
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,947.98,681.43
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,941.74,679.82
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,931.9,676.19
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,911.75,664.61
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,888.34,651.0
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,856.67,632.34
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,828.68,615.97
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,779.65,584.14
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,729.09,550.65
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,664.15,506.91
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,599.06,461.1
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,508.7,394.24
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,420.87,325.78
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,304.91,230.84
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,184.95,70.05
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,67.49,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,7.68,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,20.39,7.76
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,32.75,21.91
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,45.4,33.42
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,57.64,44.31
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,66.92,52.39
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,75.86,59.93
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,70.86,55.28
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,64.12,49.17
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,66.07,50.53
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,74.37,57.2
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,74.54,57.01
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,74.74,56.86
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,75.43,57.14
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,81.43,61.78
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,143.83,79.07
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,197.75,112.48
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,252.78,155.01
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,308.27,201.19
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,363.22,247.43
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,418.05,292.99
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,470.89,336.68
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,522.86,378.54
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,572.95,417.0
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,621.61,453.19
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,586.82,427.7
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,512.06,371.91
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,510.29,370.59
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,505.94,366.94
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,435.02,316.93
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,366.73,267.91
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,443.87,325.06
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,541.36,394.62
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,638.8,464.77
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,739.32,535.37
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,535.28,393.15
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,301.34,222.6
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,323.27,241.21
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,346.16,259.66
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,338.07,254.81
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,329.48,249.73
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,380.45,290.5
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,408.73,314.33
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,376.29,291.01
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,342.75,266.74
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,303.81,238.29
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,264.25,208.31
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,217.24,170.75
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,169.85,131.63
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,108.48,79.08
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,29.47,1.78
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,11.34,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,6.83,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,18.58,5.92
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,30.8,20.21
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,40.46,29.1
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,51.92,39.2
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,57.67,44.14
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,63.28,48.73
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,66.66,51.28
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,69.96,53.67
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,72.28,55.3
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,74.5,56.82
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,76.15,57.87
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,77.69,58.81
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,86.07,65.5
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,90.47,68.9
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,142.83,80.26
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,196.62,113.95
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,249.84,154.31
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,303.98,198.31
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,357.98,243.01
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,411.85,286.97
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,463.75,328.9
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,515.1,369.18
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,564.32,406.87
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,612.2,442.48
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,656.97,474.96
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,699.9,505.34
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,735.07,529.3
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,774.32,554.65
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,805.39,574.29
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,833.5,592.0
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,856.54,606.43
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,886.58,625.32
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,900.63,634.07
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,911.12,640.85
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,851.87,604.0
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,770.99,550.63
2016,8,30,15,15,624.5,179.5,1.25,32.5,590.5,843.68,603.01
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,895.86,637.5
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,876.74,625.9
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,860.42,616.95
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,827.41,598.45
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,791.94,578.21
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,742.94,547.37
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,692.49,514.82
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,626.44,471.65
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,560.44,426.38
2016,8,30,17,45,414.5,58.0,0.65,28.5,149.5,469.18,359.67
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,377.67,289.1
2016,8,30,18,15,230.0,33.5,0.6,27.5,64.0,267.82,197.24
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,144.23,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,51.12,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
