Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.52,3.33
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,30.81,20.0
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,39.75,28.31
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,50.36,37.71
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,56.19,42.68
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,61.86,47.31
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,65.32,49.92
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,68.68,52.35
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,71.07,54.03
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,73.35,55.6
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,74.43,56.17
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,75.45,56.69
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,83.65,63.05
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,86.95,65.39
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,136.92,74.62
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,189.32,106.0
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,243.72,146.91
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,298.88,191.55
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,359.11,240.25
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,412.72,283.56
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,464.36,325.08
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,515.31,365.03
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,563.45,402.21
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,610.07,437.4
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,654.07,469.38
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,696.21,499.32
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,733.53,524.74
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,768.26,547.72
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,808.02,573.33
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,837.65,592.3
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,861.06,607.43
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,881.13,620.58
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,894.55,630.38
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,904.41,638.14
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,906.53,640.55
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,905.02,640.93
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,896.36,637.68
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,890.49,636.38
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,868.32,624.1
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,843.14,610.02
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,807.71,589.19
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,769.88,566.51
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,718.84,534.4
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,666.4,500.4
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,597.49,454.05
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,528.65,405.55
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,434.8,335.55
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,351.15,269.44
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,212.71,154.15
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,28.85,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.82,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,15.87,2.74
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,31.42,20.5
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,42.82,31.0
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,53.95,40.92
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,61.84,47.8
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,69.51,54.27
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,75.48,58.99
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,79.13,61.62
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,81.75,63.34
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,84.26,64.92
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,84.6,64.69
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,84.95,64.49
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,85.41,64.67
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,87.24,65.97
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,141.57,79.73
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,190.72,108.39
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,244.69,148.93
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,299.49,193.14
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,353.79,237.75
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,408.11,281.73
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,462.77,325.39
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,513.22,364.87
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,561.07,401.57
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,607.41,436.15
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,616.52,441.85
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,599.89,428.79
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,503.93,362.58
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,375.88,271.44
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,243.49,177.8
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,102.38,73.01
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,61.76,42.24
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,21.63,11.23
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,199.95,149.04
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,396.09,293.35
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,481.68,356.18
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,550.33,407.0
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,354.8,266.71
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,128.53,94.86
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,177.31,133.91
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,249.93,190.22
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,286.05,220.11
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,341.57,264.46
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,307.57,239.68
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,272.94,214.15
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,234.26,184.45
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,178.83,140.77
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,135.4,105.14
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,91.3,68.21
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,54.06,35.21
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.9,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,9.46,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,18.98,10.21
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,32.2,22.16
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,44.92,33.59
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,59.71,46.65
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,74.33,59.38
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,77.49,61.99
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,80.44,64.35
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,86.96,69.73
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,93.41,74.99
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,110.01,88.85
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,126.33,102.35
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,126.19,101.91
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,125.89,101.4
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,127.16,97.5
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,128.4,98.05
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,125.14,95.3
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,121.63,92.39
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,149.53,114.33
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,178.03,136.64
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,160.44,122.74
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,141.99,108.17
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,152.0,115.87
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,162.27,123.73
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,168.47,128.61
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,174.77,133.58
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,158.35,120.72
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,141.47,107.48
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,144.11,109.87
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,146.76,112.28
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,165.98,127.66
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,185.79,143.49
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,161.21,124.16
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,136.27,104.45
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,115.65,88.14
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,94.94,71.64
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,83.99,63.09
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,73.2,54.59
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,71.08,53.03
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,68.95,51.47
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,67.26,50.36
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,65.57,49.25
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,57.2,42.43
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,48.86,35.54
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,39.69,27.87
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,30.55,20.11
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,22.67,13.33
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,14.81,6.52
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,8.63,0.81
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.56,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.88,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,26.15,16.27
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,32.96,22.94
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,39.69,29.14
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,44.13,33.14
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,48.51,36.92
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,55.74,43.06
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,58.6,45.3
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,60.88,47.0
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,63.08,48.61
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,64.72,49.61
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,66.27,50.54
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,77.01,59.4
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,78.38,60.37
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,131.18,71.55
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,186.45,105.37
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,242.67,148.9
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,299.38,196.54
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,355.75,245.07
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,411.53,292.61
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,443.17,324.35
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,454.84,336.58
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,378.44,282.4
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,279.46,209.02
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,327.35,245.09
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,378.55,282.87
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,341.23,255.35
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,292.43,219.24
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,275.13,206.98
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,257.07,193.94
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,521.31,396.27
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,781.29,582.24
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,655.73,490.69
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,521.02,392.01
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,534.67,404.35
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,547.52,415.4
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,478.04,365.29
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,386.08,297.75
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,446.12,346.1
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,483.94,377.26
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,371.4,291.81
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,239.79,188.93
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,500.43,399.69
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,696.3,546.3
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,626.6,493.63
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,557.18,441.14
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,460.93,364.89
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,368.07,287.69
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,214.29,148.71
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,14.51,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.66,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.7,18.34
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,37.03,26.45
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,45.2,33.95
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,50.53,38.75
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,55.76,43.25
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,59.18,45.95
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,62.51,48.47
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,64.56,49.95
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,72.78,56.64
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,74.75,57.97
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,76.61,59.21
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,77.29,59.48
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,77.94,59.72
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,129.41,71.0
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,184.9,104.68
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,248.89,153.78
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,304.85,200.38
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,359.58,246.81
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,414.1,292.59
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,467.37,337.01
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,519.82,379.6
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,570.1,418.59
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,619.07,455.37
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,664.43,489.45
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,707.72,521.27
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,747.47,548.93
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,784.71,573.37
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,666.75,489.0
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,493.64,362.14
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,610.94,449.69
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,736.28,538.65
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,839.95,613.49
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,918.12,665.75
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,922.31,668.93
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,933.77,677.75
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,784.14,580.39
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,595.18,446.85
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,746.75,561.21
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,873.27,647.33
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,839.93,626.12
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,809.71,608.3
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,759.39,576.59
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,707.66,542.88
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,639.61,495.67
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,571.85,446.22
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,477.18,373.23
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,386.13,298.58
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,257.04,170.89
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,86.87,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,26.24,16.36
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,33.87,23.86
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,41.39,30.75
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,46.54,35.33
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,51.6,39.63
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,54.53,41.93
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,62.6,48.56
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,64.74,50.11
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,66.83,51.59
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,68.06,52.23
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,69.25,52.83
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,69.95,53.13
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,81.07,62.08
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,132.71,72.45
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,189.36,106.14
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,246.36,149.51
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,303.84,197.18
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,360.81,245.12
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,417.55,292.26
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,472.04,337.18
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,525.56,380.0
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,577.1,419.16
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,627.09,455.76
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,674.08,489.54
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,718.93,520.73
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,758.62,546.81
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,795.26,569.28
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,828.0,588.85
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,857.63,606.2
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,881.8,619.92
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,902.52,631.42
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,917.1,639.09
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,928.05,644.62
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,932.32,647.26
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,943.77,654.5
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,936.72,650.6
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,926.02,644.95
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,906.27,633.97
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,883.21,621.16
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,848.66,602.43
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,811.4,581.83
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,767.86,557.2
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,717.09,526.74
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,646.63,482.39
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,576.52,435.44
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,478.88,365.27
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,384.93,291.61
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,244.93,149.91
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,71.32,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.57,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,25.5,15.46
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,33.19,23.02
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,40.75,29.9
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,45.57,34.25
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,50.32,38.35
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,54.01,41.31
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,62.77,48.52
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,64.94,49.97
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,67.05,51.36
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,68.94,52.54
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,70.73,53.64
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,71.71,54.16
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,82.96,63.14
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,134.05,73.32
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,191.24,106.95
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,248.31,149.59
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,305.85,196.31
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,362.89,243.56
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,419.68,289.88
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,474.61,334.26
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,528.58,376.45
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,580.08,414.54
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,630.06,449.97
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,676.75,484.06
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,721.27,515.93
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,761.93,545.14
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,799.9,571.14
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,832.59,592.62
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,862.08,612.13
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,886.51,628.51
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,907.44,642.85
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,922.13,653.42
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,933.12,661.89
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,937.08,666.16
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,937.33,668.32
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,940.4,671.91
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,929.16,666.55
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,908.02,655.08
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,883.58,641.54
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,848.63,620.71
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,810.99,597.81
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,764.89,568.61
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,711.89,533.71
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,641.12,486.33
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,570.79,436.5
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,472.69,363.25
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,378.56,287.12
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,237.68,130.9
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,69.36,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,14.01,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,27.79,16.95
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,37.56,26.38
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,49.32,36.83
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,56.02,42.77
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,62.54,48.33
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,65.29,50.39
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,68.04,52.36
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,70.19,53.75
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,72.27,55.05
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,72.58,54.88
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,80.03,60.56
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,80.94,60.98
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,81.81,61.37
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,127.31,69.13
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,181.1,99.71
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,244.56,146.73
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,300.09,191.57
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,354.63,236.38
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,409.27,280.84
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,462.4,324.02
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,514.68,365.46
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,564.51,403.25
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,612.97,438.89
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,658.08,471.87
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,701.11,502.62
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,606.44,435.83
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,461.23,331.1
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,253.72,185.25
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,47.53,30.88
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,98.13,69.73
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,150.46,109.25
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,556.34,413.43
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,914.88,650.14
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,918.98,650.32
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,919.38,651.97
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,911.6,649.43
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,900.27,644.82
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,879.86,633.76
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,856.22,620.65
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,820.89,599.97
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,789.14,581.36
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,738.73,549.56
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,686.98,515.8
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,615.81,467.7
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,545.14,417.17
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,448.22,343.93
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,355.2,267.6
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,185.79,84.65
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,13.05,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,26.3,15.62
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,35.12,24.29
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,43.75,32.05
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,49.12,36.84
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,54.39,41.35
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,57.84,44.05
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,61.22,46.58
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,63.66,48.26
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,72.21,54.99
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,73.52,55.51
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,74.78,55.99
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,75.57,56.33
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,76.31,56.66
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,120.82,63.92
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,183.68,100.91
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,239.12,141.71
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,295.12,186.98
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,350.37,232.71
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,405.03,277.62
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,457.94,320.63
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,510.0,361.87
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,559.38,400.23
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,606.88,436.2
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,650.9,468.7
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,692.86,499.01
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,729.34,524.05
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,769.55,550.78
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,801.09,571.59
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,829.58,590.22
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,849.95,604.1
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,866.67,615.82
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,878.6,625.52
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,886.93,633.13
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,884.22,632.57
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,884.36,634.09
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,872.72,628.99
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,857.68,621.87
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,827.97,604.31
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,795.31,584.76
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,754.58,559.53
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,711.59,532.29
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,649.63,491.09
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,580.95,443.81
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,507.67,392.03
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,436.0,338.73
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,340.73,264.09
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,250.55,188.26
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,129.75,40.68
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,13.23,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,26.23,15.32
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,37.1,25.88
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,47.78,35.48
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,55.38,42.21
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,62.74,48.49
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,73.61,57.45
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,83.97,65.73
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,80.64,62.44
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,76.08,58.18
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,77.45,58.86
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,78.77,59.48
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,79.6,59.85
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,88.64,66.86
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,169.1,109.67
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,243.94,167.36
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,279.29,191.81
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,316.98,219.58
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,356.01,247.03
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,397.39,277.21
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,435.03,306.6
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,470.81,333.84
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,529.75,377.1
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,600.34,428.81
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,644.17,460.41
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,686.16,490.19
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,723.14,515.33
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,757.45,538.23
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,786.99,557.97
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,813.54,574.85
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,834.7,588.64
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,852.57,600.48
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,863.55,608.8
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,877.38,619.13
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,878.34,620.82
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,875.78,620.59
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,864.08,614.14
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,849.02,605.76
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,823.64,591.45
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,795.27,575.2
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,755.11,551.01
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,712.65,524.87
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,655.05,488.14
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,590.15,444.95
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,515.11,392.91
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,441.83,339.3
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,346.04,265.36
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,255.73,189.14
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,130.06,15.39
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,14.51,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,26.1,15.02
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,39.46,27.83
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,52.49,39.48
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,61.46,47.4
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,70.19,54.85
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,76.47,59.87
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,82.55,64.56
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,88.0,68.6
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,91.39,70.87
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,93.46,72.02
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,95.42,73.08
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,95.88,73.07
