Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,96.32,73.07
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,131.38,75.68
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,186.95,106.76
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,239.59,145.01
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,293.22,187.82
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,346.71,231.58
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,400.07,274.97
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,451.04,316.2
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,501.43,356.01
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,549.48,393.33
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,595.88,428.55
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,639.0,460.55
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,680.23,490.6
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,678.73,488.56
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,659.58,474.01
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,685.47,493.13
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,709.92,510.93
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,579.39,420.28
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,419.16,305.6
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,421.37,308.78
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,423.33,311.15
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,420.62,310.41
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,436.89,323.14
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,426.57,317.57
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,415.24,311.38
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,415.33,313.44
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,414.04,314.48
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,321.7,245.8
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,210.41,160.74
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,369.54,287.78
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,501.46,389.24
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,409.41,320.29
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,337.69,264.63
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,249.62,193.38
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,163.48,119.3
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,79.86,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,13.66,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,24.75,13.79
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,34.94,24.01
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,44.96,33.02
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,53.38,40.47
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,59.59,45.8
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,63.9,49.34
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,68.08,52.66
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,70.91,54.75
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,73.63,56.73
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,106.15,83.45
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,134.91,106.57
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,128.29,100.57
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,122.16,95.11
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,154.52,98.9
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,198.92,124.02
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,258.17,175.95
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,308.64,221.62
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,332.27,231.64
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,397.83,276.81
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,429.4,307.13
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,436.53,315.8
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,462.8,335.67
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,489.63,355.65
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,407.97,298.28
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,306.96,225.06
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,312.11,228.95
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,317.12,232.25
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,317.13,232.33
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,316.88,232.29
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,462.03,338.75
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,617.99,447.02
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,616.45,445.81
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,613.05,444.87
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,612.81,445.93
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,610.71,445.8
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,755.48,548.54
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,879.03,627.59
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,814.64,585.98
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,741.26,540.19
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,754.47,551.91
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,762.12,558.78
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,711.59,525.75
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,659.73,491.31
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,584.02,440.02
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,509.1,386.15
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,406.98,308.89
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,310.03,223.58
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,153.58,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,14.08,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,25.47,14.23
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,36.73,25.76
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,47.79,35.87
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,55.58,42.89
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,65.22,51.26
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,54.26,41.54
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,56.37,43.07
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,98.65,78.78
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,133.06,107.1
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,115.55,91.74
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,103.03,80.75
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,92.51,71.67
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,83.32,63.76
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,144.1,89.46
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,209.34,133.75
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,260.1,172.65
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,306.88,210.86
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,347.93,243.6
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,389.84,276.87
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,423.13,304.88
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,450.97,327.31
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,482.61,350.45
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,512.88,371.86
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,507.5,368.36
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,490.84,356.6
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,623.58,453.87
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,759.9,550.56
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,789.11,570.03
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,815.27,587.75
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,833.85,600.22
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,855.02,614.52
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,864.97,622.93
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,871.35,629.33
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,868.73,629.37
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,862.51,627.3
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,816.75,600.02
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,758.2,563.95
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,682.12,512.87
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,583.46,444.35
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,638.19,487.02
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,666.7,508.86
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,604.21,464.72
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,541.77,419.95
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,463.19,362.11
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,386.73,302.89
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,290.39,224.94
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,183.05,130.43
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,63.49,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,14.08,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.39,13.8
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,37.73,26.46
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,49.82,37.45
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,58.59,45.3
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,67.15,52.7
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,73.18,57.59
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,76.36,59.91
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,79.24,62.01
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,82.02,63.99
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,81.95,63.45
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,81.98,62.99
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,82.78,63.32
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,83.54,63.64
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,129.01,74.63
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,181.57,102.98
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,236.51,142.84
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,292.35,187.42
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,347.12,232.38
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,402.4,277.41
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,456.56,321.34
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,510.92,364.17
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,560.39,401.87
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,608.64,437.58
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,653.7,470.64
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,696.71,501.49
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,736.68,529.77
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,774.32,555.67
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,716.98,514.22
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,616.02,442.71
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,759.97,546.14
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,878.14,624.42
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,891.03,631.59
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,910.26,644.0
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,912.94,646.78
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,911.87,647.57
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,764.67,555.63
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,579.46,429.25
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,721.56,535.03
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,839.26,614.25
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,807.48,594.02
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,768.01,569.8
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,713.69,534.17
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,658.22,496.43
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,580.51,443.2
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,503.72,387.1
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,396.03,303.34
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,294.27,204.66
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,111.13,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,12.38,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,22.56,11.3
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,33.74,22.98
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,43.27,31.65
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,49.04,36.8
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,54.72,41.62
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,58.56,44.69
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,62.32,47.57
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,64.75,49.36
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,67.11,51.04
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,74.76,57.11
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,76.05,57.84
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,77.2,58.47
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,78.3,59.06
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,113.48,61.47
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,175.26,95.61
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,231.16,135.61
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,287.55,180.28
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,342.93,225.45
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,398.13,270.06
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,452.05,313.58
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,505.04,355.26
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,555.3,393.49
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,604.1,429.59
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,649.63,462.97
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,692.96,494.11
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,731.67,522.1
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,767.53,547.15
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,798.89,567.28
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,827.09,585.41
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,849.94,601.46
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,869.34,615.5
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,882.48,624.56
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,892.0,631.55
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,894.14,634.1
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,902.77,641.0
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,894.1,638.37
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,881.88,633.77
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,859.05,621.74
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,833.07,607.6
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,796.42,586.25
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,762.89,566.52
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,707.21,531.24
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,650.61,493.73
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,573.4,439.33
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,497.36,382.38
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,385.84,294.95
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,277.29,184.99
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,104.75,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,11.52,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,22.27,10.67
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,31.66,21.21
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,40.86,29.67
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,61.05,47.39
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,81.66,65.2
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,98.91,79.62
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,113.81,91.7
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,122.73,98.7
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,131.33,105.31
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,149.04,119.12
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,160.13,127.26
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,99.96,77.49
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,77.13,58.43
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,115.86,64.61
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,171.53,95.0
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,226.97,135.48
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,283.19,181.11
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,339.2,227.86
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,394.78,273.92
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,450.65,319.53
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,502.05,360.69
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,550.49,397.87
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,597.2,432.5
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,640.92,464.87
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,682.6,494.96
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,723.29,522.22
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,756.42,543.8
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,786.41,564.06
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,813.3,581.24
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,832.97,594.29
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,849.08,605.23
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,859.07,613.66
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,865.42,620.0
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,869.2,624.21
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,863.78,622.66
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,709.15,521.94
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,541.89,405.03
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,660.71,495.22
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,763.71,568.73
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,719.29,539.54
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,672.65,509.42
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,597.23,458.13
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,529.93,410.76
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,449.15,350.91
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,370.77,289.48
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,270.35,207.2
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,152.07,93.93
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,53.35,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,12.38,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,22.56,10.47
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,38.53,27.07
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,54.2,41.28
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,65.12,51.09
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,76.16,60.7
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,82.99,66.43
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,89.63,71.82
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,94.89,75.9
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,99.95,79.75
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,101.7,80.61
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,103.01,81.11
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,103.94,81.46
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,104.85,81.8
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,133.98,83.0
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,181.97,108.28
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,233.79,146.02
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,286.77,188.64
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,340.55,238.99
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,372.19,269.08
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,391.1,284.19
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,408.0,296.88
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,372.0,271.8
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,324.41,237.54
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,423.5,309.83
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,537.67,390.35
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,518.68,376.61
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,500.12,363.71
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,586.17,426.28
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,680.49,492.44
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,650.65,472.12
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,629.13,457.93
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,640.93,467.86
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,651.13,476.54
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,761.1,556.33
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,859.16,622.69
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,846.77,617.0
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,831.04,610.35
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,802.99,594.26
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,772.06,576.09
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,730.25,550.27
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,686.28,522.31
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,624.28,479.85
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,561.37,435.05
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,474.62,370.82
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,396.79,310.06
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,294.7,225.63
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,188.29,106.39
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,64.95,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,11.95,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.68,9.3
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.31,21.76
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,42.8,31.44
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,51.45,39.25
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,57.78,44.81
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,70.01,55.14
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,89.73,71.59
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,101.27,80.94
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,112.7,90.05
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,119.21,94.75
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,125.61,99.31
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,156.55,123.96
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,173.84,137.19
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,185.02,138.56
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,183.22,136.58
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,222.58,164.31
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,276.92,203.13
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,268.3,197.51
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,254.28,187.77
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,307.83,226.6
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,365.26,267.93
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,426.97,311.73
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,499.4,362.93
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,511.39,371.71
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,520.15,378.26
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,548.04,398.1
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,576.26,417.89
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,569.51,413.62
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,546.68,398.58
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,501.44,367.24
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,451.9,332.29
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,681.77,502.07
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,876.9,634.22
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,751.06,550.74
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,576.0,427.51
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,730.5,544.12
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,863.81,635.94
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,634.32,479.82
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,372.29,285.63
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,576.87,445.27
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,740.1,562.27
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,684.45,522.49
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,627.92,482.34
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,546.69,422.62
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,467.03,360.68
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,351.48,266.69
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,229.76,111.33
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,87.09,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,10.67,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,19.38,7.08
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,31.09,20.6
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,42.56,31.09
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,50.41,38.18
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,58.08,44.88
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,72.96,57.42
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,87.04,68.93
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,99.62,79.1
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,111.54,88.55
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,121.44,96.03
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,130.83,102.98
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,156.5,123.19
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,173.5,136.15
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,190.65,134.35
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,217.93,145.69
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,260.14,181.9
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,286.36,207.34
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,319.3,231.03
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,356.03,257.82
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,345.84,252.7
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,329.36,242.07
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,311.47,229.13
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,289.99,213.29
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,377.42,277.59
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,471.08,345.01
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,432.44,317.22
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,378.3,278.34
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,221.75,164.3
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,59.18,40.48
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,226.55,169.72
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,406.72,302.34
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,392.49,292.42
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,377.27,282.62
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,396.31,298.24
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,434.65,327.62
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,417.91,316.88
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,399.92,305.42
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,377.62,289.93
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,354.23,273.49
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,325.92,253.4
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,296.51,232.07
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,263.11,206.93
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,228.95,180.44
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,186.36,146.24
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,143.0,110.4
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,79.62,57.27
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,20.75,2.3
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,8.96,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,6.4,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,12.36,1.97
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,26.63,16.69
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,40.4,29.06
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,55.81,42.72
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,71.06,56.04
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,61.4,47.61
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,49.69,37.38
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,95.4,76.22
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,135.77,109.65
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,115.35,92.0
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,95.3,74.9
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,139.27,111.0
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,180.25,143.76
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,110.18,82.03
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,25.72,15.11
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,100.86,74.74
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,171.64,129.13
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,163.12,122.27
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,153.94,115.22
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,265.54,198.54
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,387.27,286.81
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,430.17,317.17
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,479.45,352.57
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,459.48,338.66
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,434.22,320.74
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,535.32,395.76
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,650.44,478.09
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,729.62,536.36
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,794.97,583.6
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,815.14,598.03
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,840.52,616.52
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,852.85,626.5
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,861.59,634.41
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,637.25,481.49
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,350.45,267.55
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,618.95,475.69
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,829.82,625.5
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,804.77,609.06
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,772.22,589.34
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,730.46,562.8
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,686.68,534.04
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,620.67,486.9
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,554.1,437.5
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,468.46,371.42
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,382.78,302.1
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,273.75,208.29
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,151.61,25.5
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,53.14,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,11.5,2.7,17.5,18.5,9.82,0.0
2016,9,20,6,30,213.0,23.0,2.8,18.0,37.0,18.99,5.31
2016,9,20,6,45,325.0,34.0,2.9,18.5,79.0,27.65,17.71
2016,9,20,7,0,437.0,45.0,3.0,19.0,121.0,36.16,25.73
2016,9,20,7,15,506.5,53.0,3.15,19.5,170.0,41.85,31.0
2016,9,20,7,30,576.0,61.0,3.3,20.0,219.0,47.46,35.98
2016,9,20,7,45,620.5,67.0,3.45,20.5,269.5,51.23,39.21
2016,9,20,8,0,665.0,73.0,3.6,21.0,320.0,54.94,42.26
2016,9,20,8,15,424.5,134.5,3.7,21.5,301.0,92.95,74.71
2016,9,20,8,30,184.0,196.0,3.8,22.0,282.0,136.48,111.17
2016,9,20,8,45,161.5,219.5,3.9,22.5,300.5,149.82,121.71
2016,9,20,9,0,139.0,243.0,4.0,23.0,319.0,162.58,131.69
2016,9,20,9,15,85.5,244.0,4.0,23.5,292.0,171.71,138.55
2016,9,20,9,30,32.0,245.0,4.0,24.0,265.0,172.51,138.54
