Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,9,45,36.5,264.0,4.05,24.5,288.5,187.88,143.06
2016,9,20,10,0,41.0,283.0,4.1,25.0,312.0,206.9,156.41
2016,9,20,10,15,111.0,319.0,4.1,25.5,400.0,239.66,177.91
2016,9,20,10,30,181.0,355.0,4.1,26.0,488.0,291.33,214.42
2016,9,20,10,45,522.5,229.0,4.1,26.5,630.5,314.13,222.54
2016,9,20,11,0,864.0,103.0,4.1,27.0,773.0,384.21,271.86
2016,9,20,11,15,457.5,229.0,4.1,27.0,584.5,360.57,265.69
2016,9,20,11,30,51.0,355.0,4.1,27.0,396.0,304.6,228.81
2016,9,20,11,45,59.0,366.0,4.15,27.5,414.5,325.04,244.0
2016,9,20,12,0,67.0,377.0,4.2,28.0,433.0,346.64,259.83
2016,9,20,12,15,91.5,388.0,4.25,28.0,463.0,379.38,284.56
2016,9,20,12,30,116.0,399.0,4.3,28.0,493.0,420.25,315.23
2016,9,20,12,45,109.0,392.5,4.35,28.0,480.5,415.47,312.09
2016,9,20,13,0,102.0,386.0,4.4,28.0,468.0,415.05,312.21
2016,9,20,13,15,184.0,375.5,4.4,28.0,519.5,489.14,368.7
2016,9,20,13,30,266.0,365.0,4.4,28.0,571.0,571.18,430.12
2016,9,20,13,45,536.0,242.0,4.4,28.0,639.0,705.06,532.87
2016,9,20,14,0,806.0,119.0,4.4,28.0,707.0,832.28,625.88
2016,9,20,14,15,469.0,218.5,4.35,27.5,557.0,661.53,503.43
2016,9,20,14,30,132.0,318.0,4.3,27.0,407.0,445.75,340.06
2016,9,20,14,45,66.0,209.0,4.25,26.5,253.5,258.04,199.33
2016,9,20,15,0,0.0,100.0,4.2,26.0,100.0,83.59,61.43
2016,9,20,15,15,97.0,168.0,4.1,26.0,220.0,267.4,210.2
2016,9,20,15,30,194.0,236.0,4.0,26.0,340.0,443.33,347.31
2016,9,20,15,45,145.5,213.0,3.95,26.0,287.0,377.49,296.49
2016,9,20,16,0,97.0,190.0,3.9,26.0,234.0,291.89,230.28
2016,9,20,16,15,92.0,167.0,3.75,25.5,205.0,264.88,210.42
2016,9,20,16,30,87.0,144.0,3.6,25.0,176.0,237.11,189.36
2016,9,20,16,45,77.5,121.5,3.5,25.0,146.5,205.37,164.11
2016,9,20,17,0,68.0,99.0,3.4,25.0,117.0,173.03,137.77
2016,9,20,17,15,51.0,77.0,3.1,24.5,89.0,134.51,105.7
2016,9,20,17,30,34.0,55.0,2.8,24.0,61.0,95.2,72.34
2016,9,20,17,45,17.0,35.0,2.5,23.5,38.0,58.2,39.79
2016,9,20,18,0,0.0,15.0,2.2,23.0,15.0,12.38,0.0
2016,9,20,18,15,0.0,7.5,2.15,22.5,7.5,6.4,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,5.0,3.3,19.0,5.0,4.27,0.0
2016,9,21,6,30,0.0,10.0,3.4,19.0,10.0,8.22,0.0
2016,9,21,6,45,0.0,22.0,3.5,19.5,22.0,18.14,9.58
2016,9,21,7,0,0.0,34.0,3.6,20.0,34.0,28.09,18.63
2016,9,21,7,15,0.0,48.0,3.75,20.0,48.0,39.72,29.06
2016,9,21,7,30,0.0,62.0,3.9,20.0,62.0,50.93,39.01
2016,9,21,7,45,0.0,77.0,4.1,20.5,77.0,62.79,49.26
2016,9,21,8,0,0.0,92.0,4.3,21.0,92.0,74.55,59.23
2016,9,21,8,15,111.0,142.0,4.55,21.0,193.0,103.62,84.04
2016,9,21,8,30,222.0,192.0,4.8,21.0,294.0,134.74,110.24
2016,9,21,8,45,183.0,217.0,5.05,21.5,307.0,148.75,121.47
2016,9,21,9,0,144.0,242.0,5.3,22.0,320.0,162.09,132.04
2016,9,21,9,15,84.5,238.0,5.4,22.5,284.5,168.36,136.61
2016,9,21,9,30,25.0,234.0,5.5,23.0,249.0,177.45,143.51
2016,9,21,9,45,18.0,226.0,5.6,23.5,237.0,174.91,134.25
2016,9,21,10,0,11.0,218.0,5.7,24.0,225.0,172.04,131.43
2016,9,21,10,15,6.5,189.0,5.7,24.0,193.5,152.59,116.06
2016,9,21,10,30,2.0,160.0,5.7,24.0,162.0,130.86,98.95
2016,9,21,10,45,47.5,263.0,5.75,24.0,300.0,216.09,164.25
2016,9,21,11,0,93.0,366.0,5.8,24.0,438.0,309.59,235.4
2016,9,21,11,15,99.5,368.5,5.7,24.0,447.0,325.25,247.64
2016,9,21,11,30,106.0,371.0,5.6,24.0,456.0,341.31,260.33
2016,9,21,11,45,57.5,285.0,5.6,24.0,331.5,261.55,200.07
2016,9,21,12,0,9.0,199.0,5.6,24.0,207.0,169.92,129.12
2016,9,21,12,15,8.0,199.5,5.55,24.0,206.5,170.82,129.94
2016,9,21,12,30,7.0,200.0,5.5,24.0,206.0,171.61,130.59
2016,9,21,12,45,31.0,277.5,5.45,24.0,302.5,261.05,200.51
2016,9,21,13,0,55.0,355.0,5.4,24.0,399.0,352.75,270.99
2016,9,21,13,15,71.5,358.0,5.35,24.0,414.0,375.55,288.8
2016,9,21,13,30,88.0,361.0,5.3,24.0,429.0,399.68,307.81
2016,9,21,13,45,50.5,298.5,5.25,24.0,337.0,315.7,243.61
2016,9,21,14,0,13.0,236.0,5.2,24.0,245.0,215.47,165.66
2016,9,21,14,15,75.0,276.0,5.05,24.0,326.5,325.78,253.5
2016,9,21,14,30,137.0,316.0,4.9,24.0,408.0,448.13,348.28
2016,9,21,14,45,229.5,286.0,4.8,24.0,429.5,507.92,396.61
2016,9,21,15,0,322.0,256.0,4.7,24.0,451.0,587.13,458.85
2016,9,21,15,15,161.0,138.0,4.5,24.0,235.5,309.36,246.13
2016,9,21,15,30,0.0,20.0,4.3,24.0,20.0,16.53,7.87
2016,9,21,15,45,0.0,13.0,4.15,24.0,13.0,10.73,3.18
2016,9,21,16,0,0.0,6.0,4.0,24.0,6.0,4.94,0.0
2016,9,21,16,15,0.0,5.5,3.8,23.5,5.5,4.53,0.0
2016,9,21,16,30,0.0,5.0,3.6,23.0,5.0,4.11,0.0
2016,9,21,16,45,0.0,4.0,3.4,23.0,4.0,3.29,0.0
2016,9,21,17,0,0.0,3.0,3.2,23.0,3.0,2.46,0.0
2016,9,21,17,15,0.0,2.0,3.0,22.5,2.0,1.64,0.0
2016,9,21,17,30,0.0,1.0,2.8,22.0,1.0,0.82,0.0
2016,9,21,17,45,0.0,0.5,2.6,22.0,0.5,0.41,0.0
2016,9,21,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.41,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.82,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.64,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.46,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.29,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.11,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,4.53,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,4.94,0.0
2016,9,22,8,45,0.0,43.5,3.8,22.5,43.5,36.0,25.38
2016,9,22,9,0,0.0,81.0,3.8,23.0,81.0,67.28,51.86
2016,9,22,9,15,0.0,88.0,3.75,23.5,88.0,73.17,56.54
2016,9,22,9,30,0.0,95.0,3.7,24.0,95.0,78.93,61.08
2016,9,22,9,45,0.0,102.5,3.65,24.5,102.5,84.9,62.8
2016,9,22,10,0,0.0,110.0,3.6,25.0,110.0,90.92,67.31
2016,9,22,10,15,0.0,106.5,3.55,25.5,106.5,88.3,64.96
2016,9,22,10,30,0.0,103.0,3.5,26.0,103.0,85.6,62.58
2016,9,22,10,45,0.0,106.0,3.45,26.5,106.0,88.08,64.31
2016,9,22,11,0,0.0,109.0,3.4,27.0,109.0,90.58,66.05
2016,9,22,11,15,3.0,147.0,3.4,27.0,149.5,122.6,90.93
2016,9,22,11,30,6.0,185.0,3.4,27.0,190.0,155.02,115.93
2016,9,22,11,45,3.0,134.0,3.4,27.5,136.5,112.86,83.06
2016,9,22,12,0,0.0,83.0,3.4,28.0,83.0,69.27,48.96
2016,9,22,12,15,0.0,83.0,3.35,28.0,83.0,69.27,48.99
2016,9,22,12,30,0.0,83.0,3.3,28.0,83.0,69.27,48.99
2016,9,22,12,45,1.0,117.5,3.3,28.0,118.5,98.89,72.15
2016,9,22,13,0,2.0,152.0,3.3,28.0,154.0,128.96,95.52
2016,9,22,13,15,5.0,183.0,3.25,28.0,187.0,158.25,118.22
2016,9,22,13,30,8.0,214.0,3.2,28.0,220.0,188.57,141.61
2016,9,22,13,45,4.5,185.0,3.2,28.0,188.5,161.11,120.59
2016,9,22,14,0,1.0,156.0,3.2,28.0,157.0,133.14,99.1
2016,9,22,14,15,0.5,145.0,3.2,28.0,145.5,123.37,91.7
2016,9,22,14,30,0.0,134.0,3.2,28.0,134.0,113.49,84.17
2016,9,22,14,45,23.5,192.0,3.2,28.0,206.5,202.1,154.12
2016,9,22,15,0,47.0,250.0,3.2,28.0,279.0,291.0,223.0
2016,9,22,15,15,54.5,235.5,3.15,27.5,266.5,287.7,221.64
2016,9,22,15,30,62.0,221.0,3.1,27.0,254.0,284.3,220.5
2016,9,22,15,45,347.0,161.5,3.1,27.0,317.5,517.84,406.74
2016,9,22,16,0,632.0,102.0,3.1,27.0,381.0,739.68,571.38
2016,9,22,16,15,594.0,95.5,2.95,26.5,332.0,694.4,539.36
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,647.18,506.91
2016,9,22,16,45,488.0,83.0,2.7,25.5,232.5,572.65,453.04
2016,9,22,17,0,420.0,77.0,2.6,25.0,182.0,494.09,393.87
2016,9,22,17,15,342.5,64.0,2.4,24.5,136.5,406.98,324.93
2016,9,22,17,30,265.0,51.0,2.2,24.0,91.0,323.46,254.92
2016,9,22,17,45,132.5,34.5,2.0,23.5,54.5,179.64,129.93
2016,9,22,18,0,0.0,18.0,1.8,23.0,18.0,15.36,0.0
2016,9,22,18,15,0.0,9.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.0,10.0,1.75,18.5,16.0,8.54,0.0
2016,9,23,6,30,202.0,20.0,1.9,19.0,32.0,16.48,0.37
2016,9,23,6,45,321.5,31.0,2.05,19.5,73.0,25.24,15.38
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,33.87,23.57
2016,9,23,7,15,513.0,49.0,2.15,20.5,163.0,38.86,28.23
2016,9,23,7,30,585.0,56.0,2.1,21.0,212.0,43.83,32.68
2016,9,23,7,45,292.5,44.5,2.1,22.0,122.5,31.97,22.26
2016,9,23,8,0,0.0,33.0,2.1,23.0,33.0,27.24,18.02
2016,9,23,8,15,0.0,81.5,2.1,23.5,81.5,67.25,52.27
2016,9,23,8,30,0.0,130.0,2.1,24.0,130.0,103.28,82.4
2016,9,23,8,45,3.0,152.0,2.1,24.5,153.5,119.53,95.47
2016,9,23,9,0,6.0,174.0,2.1,25.0,177.0,135.53,108.18
2016,9,23,9,15,141.5,221.0,2.1,25.5,307.0,151.44,120.66
2016,9,23,9,30,277.0,268.0,2.1,26.0,437.0,168.65,134.03
2016,9,23,9,45,203.0,292.5,2.1,26.5,420.5,200.15,147.54
2016,9,23,10,0,129.0,317.0,2.1,27.0,404.0,225.12,165.04
2016,9,23,10,15,104.0,325.5,2.1,27.0,398.0,250.05,184.18
2016,9,23,10,30,79.0,334.0,2.1,27.0,392.0,262.05,194.21
2016,9,23,10,45,477.5,215.0,2.1,27.5,579.0,289.64,203.22
2016,9,23,11,0,876.0,96.0,2.1,28.0,766.0,379.24,264.38
2016,9,23,11,15,880.0,97.0,2.1,28.5,781.5,432.35,308.58
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,484.47,350.92
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,533.84,389.92
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,581.62,426.5
2016,9,23,12,15,889.5,98.0,2.1,30.0,811.5,626.4,460.76
2016,9,23,12,30,890.0,98.0,2.1,30.0,811.0,669.0,492.65
2016,9,23,12,45,889.0,97.0,2.1,30.0,802.5,707.3,520.92
2016,9,23,13,0,888.0,96.0,2.1,30.0,794.0,742.9,546.57
2016,9,23,13,15,884.5,95.0,2.05,30.0,777.5,773.76,567.07
2016,9,23,13,30,881.0,94.0,2.0,30.0,761.0,801.48,585.45
2016,9,23,13,45,876.5,92.0,2.0,30.5,737.5,824.11,599.68
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,843.31,611.74
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,855.16,619.89
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,863.35,625.86
2016,9,23,14,45,844.0,83.5,1.9,31.0,615.0,866.45,629.18
2016,9,23,15,0,834.0,81.0,1.9,31.0,578.0,865.96,630.37
2016,9,23,15,15,817.5,78.5,1.9,30.5,535.5,856.03,626.82
2016,9,23,15,30,801.0,76.0,1.9,30.0,493.0,852.48,627.66
2016,9,23,15,45,779.5,72.0,1.9,30.0,446.0,829.44,614.26
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,803.29,598.77
2016,9,23,16,15,726.0,64.5,1.7,29.5,349.0,765.54,574.46
2016,9,23,16,30,694.0,61.0,1.5,29.0,299.0,725.48,547.87
2016,9,23,16,45,648.5,55.5,1.35,28.5,248.5,669.07,509.1
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,611.61,467.64
2016,9,23,17,15,527.0,42.5,1.1,27.0,149.0,533.43,409.61
2016,9,23,17,30,451.0,35.0,1.0,26.0,100.0,451.39,344.33
2016,9,23,17,45,319.5,24.5,0.95,25.0,60.5,326.96,227.98
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,149.54,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,8.11,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,15.7,0.0
2016,9,24,6,45,356.5,29.5,1.85,19.0,74.5,24.11,14.39
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,32.42,22.3
2016,9,24,7,15,548.5,47.0,1.95,20.5,167.0,37.53,27.06
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,42.6,31.6
2016,9,24,7,45,665.5,59.0,1.65,22.0,268.5,49.95,37.87
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,53.51,40.71
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,56.08,42.6
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,58.6,44.41
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,59.87,45.03
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,61.13,45.63
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,71.28,53.77
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,72.99,54.89
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,99.92,55.66
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,156.11,81.61
2016,9,24,10,15,889.0,84.5,0.8,31.0,703.0,213.14,121.03
2016,9,24,10,30,897.0,86.0,0.7,31.0,733.0,270.47,166.24
2016,9,24,10,45,901.5,87.0,0.6,31.5,755.5,326.53,211.97
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,382.04,256.87
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.0,436.39,300.79
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,489.65,342.65
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.0,539.68,380.22
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,587.87,415.15
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,632.98,447.73
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,675.77,477.87
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.5,712.98,503.18
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,746.85,525.78
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,776.69,544.61
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,803.29,561.44
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,823.83,574.56
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,840.83,585.66
2016,9,24,14,15,850.0,97.5,0.55,34.0,680.0,852.32,592.65
2016,9,24,14,30,840.0,96.0,0.5,34.0,648.0,860.21,597.6
2016,9,24,14,45,823.5,94.5,0.45,34.0,609.5,868.19,602.77
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,863.38,600.27
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,850.88,593.64
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,834.87,585.13
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,805.55,568.09
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,778.9,552.79
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,736.32,529.17
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,691.76,503.43
2016,9,24,16,45,570.5,68.5,0.3,31.5,236.5,623.25,460.66
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,554.39,414.94
2016,9,24,17,15,427.5,52.5,0.5,30.0,137.5,463.34,350.46
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,374.71,282.41
2016,9,24,17,45,219.0,27.5,0.7,28.0,53.0,247.64,163.78
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,78.11,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,50.5,10.0,1.7,18.5,12.5,8.54,0.0
2016,9,25,6,30,101.0,20.0,1.9,19.0,25.0,15.52,0.0
2016,9,25,6,45,198.0,37.5,2.15,19.5,63.5,28.83,18.13
2016,9,25,7,0,295.0,55.0,2.4,20.0,102.0,41.87,30.35
2016,9,25,7,15,368.5,67.5,2.4,20.5,148.5,50.87,38.59
2016,9,25,7,30,442.0,80.0,2.4,21.0,195.0,59.69,46.41
2016,9,25,7,45,221.0,65.0,2.4,21.5,122.5,46.71,35.12
2016,9,25,8,0,0.0,50.0,2.4,22.0,50.0,41.36,30.36
2016,9,25,8,15,0.0,68.0,2.2,22.5,68.0,56.37,43.15
2016,9,25,8,30,0.0,86.0,2.0,23.0,86.0,71.02,55.41
2016,9,25,8,45,0.0,85.5,1.85,24.0,85.5,70.95,54.92
2016,9,25,9,0,0.0,85.0,1.7,25.0,85.0,70.63,54.23
2016,9,25,9,15,0.0,104.0,1.5,25.5,104.0,85.65,66.47
2016,9,25,9,30,0.0,123.0,1.3,26.0,123.0,100.26,78.17
2016,9,25,9,45,0.0,119.5,1.15,26.5,119.5,97.94,72.46
2016,9,25,10,0,0.0,116.0,1.0,27.0,116.0,95.55,70.26
2016,9,25,10,15,0.0,125.5,0.8,27.0,125.5,103.2,76.06
2016,9,25,10,30,0.0,135.0,0.6,27.0,135.0,110.92,81.84
2016,9,25,10,45,0.0,139.0,0.45,27.5,139.0,114.38,84.14
2016,9,25,11,0,0.0,143.0,0.3,28.0,143.0,117.86,86.43
2016,9,25,11,15,5.0,184.5,0.25,28.0,188.5,153.21,113.06
2016,9,25,11,30,10.0,226.0,0.2,28.0,234.0,189.36,139.78
2016,9,25,11,45,8.0,206.0,0.15,28.5,212.5,173.83,127.68
2016,9,25,12,0,6.0,186.0,0.1,29.0,191.0,157.55,115.31
2016,9,25,12,15,7.0,197.5,0.15,29.0,203.5,168.51,123.68
2016,9,25,12,30,8.0,209.0,0.2,29.0,216.0,179.75,132.13
2016,9,25,12,45,13.0,242.5,0.25,29.5,253.0,212.71,156.37
2016,9,25,13,0,18.0,276.0,0.3,30.0,290.0,247.03,181.21
2016,9,25,13,15,20.5,279.0,0.3,30.0,294.5,253.98,186.29
2016,9,25,13,30,23.0,282.0,0.3,30.0,299.0,261.29,191.85
2016,9,25,13,45,56.0,305.0,0.3,30.0,345.0,327.08,240.19
2016,9,25,14,0,89.0,328.0,0.3,30.0,391.0,384.92,281.77
2016,9,25,14,15,104.5,315.5,0.25,30.0,386.5,393.35,287.98
2016,9,25,14,30,120.0,303.0,0.2,30.0,382.0,419.25,306.74
2016,9,25,14,45,74.0,265.0,0.2,30.0,313.0,326.62,241.01
2016,9,25,15,0,28.0,227.0,0.2,30.0,244.0,248.74,184.56
2016,9,25,15,15,20.5,203.0,0.3,29.5,215.0,203.29,152.3
2016,9,25,15,30,13.0,179.0,0.4,29.0,186.0,174.77,131.67
2016,9,25,15,45,9.5,161.5,0.55,29.0,166.5,156.49,118.26
2016,9,25,16,0,6.0,144.0,0.7,29.0,147.0,138.09,104.41
2016,9,25,16,15,230.0,127.0,0.8,28.5,204.0,373.1,292.02
2016,9,25,16,30,454.0,110.0,0.9,28.0,261.0,571.43,440.62
2016,9,25,16,45,401.5,96.5,1.05,27.5,213.0,505.41,392.64
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,439.87,344.49
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,353.01,276.68
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,269.73,207.88
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,155.75,97.62
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,31.01,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,7.26,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,13.85,0.0
2016,9,26,6,45,100.0,40.0,2.3,18.5,54.0,30.7,19.6
2016,9,26,7,0,165.0,63.0,2.4,19.0,89.0,47.41,35.19
2016,9,26,7,15,230.0,83.0,2.45,19.0,133.5,61.77,48.27
2016,9,26,7,30,295.0,103.0,2.5,19.0,178.0,75.82,60.82
2016,9,26,7,45,147.5,87.5,2.6,19.5,125.0,64.71,51.12
2016,9,26,8,0,0.0,72.0,2.7,20.0,72.0,59.48,46.42
2016,9,26,8,15,0.0,84.5,2.75,20.5,84.5,69.42,54.81
2016,9,26,8,30,0.0,97.0,2.8,21.0,97.0,79.29,62.98
2016,9,26,8,45,0.0,69.5,2.85,21.5,69.5,57.65,44.12
2016,9,26,9,0,0.0,42.0,2.9,22.0,42.0,34.77,24.3
2016,9,26,9,15,0.0,46.0,2.95,22.5,46.0,38.11,27.03
2016,9,26,9,30,0.0,50.0,3.0,23.0,50.0,41.47,29.73
2016,9,26,9,45,0.0,60.0,3.05,23.5,60.0,49.82,34.88
2016,9,26,10,0,0.0,70.0,3.1,24.0,70.0,58.2,41.46
2016,9,26,10,15,0.5,114.0,3.1,24.0,114.5,94.27,70.18
2016,9,26,10,30,1.0,158.0,3.1,24.0,159.0,128.96,97.45
2016,9,26,10,45,4.5,186.0,3.1,24.5,190.0,152.18,115.15
2016,9,26,11,0,8.0,214.0,3.1,25.0,221.0,176.05,133.24
2016,9,26,11,15,22.0,268.5,3.1,25.5,286.5,225.12,170.35
2016,9,26,11,30,36.0,323.0,3.1,26.0,352.0,273.68,206.62
2016,9,26,11,45,35.5,324.5,3.1,26.5,353.0,281.03,211.76
2016,9,26,12,0,35.0,326.0,3.1,27.0,354.0,288.24,216.88
2016,9,26,12,15,32.5,320.0,3.1,27.0,346.0,287.95,216.8
2016,9,26,12,30,30.0,314.0,3.1,27.0,338.0,287.04,216.28
2016,9,26,12,45,90.0,347.0,3.1,27.0,417.0,362.26,273.55
2016,9,26,13,0,150.0,380.0,3.1,27.0,496.0,453.48,341.54
2016,9,26,13,15,241.0,357.5,3.1,27.0,539.0,514.25,387.84
2016,9,26,13,30,332.0,335.0,3.1,27.0,582.0,592.03,445.94
2016,9,26,13,45,250.5,335.5,3.1,27.0,518.5,544.25,410.7
2016,9,26,14,0,169.0,336.0,3.1,27.0,455.0,475.8,360.52
2016,9,26,14,15,133.0,316.5,3.1,27.0,407.0,435.54,331.38
2016,9,26,14,30,97.0,297.0,3.1,27.0,359.0,375.26,286.9
2016,9,26,14,45,48.5,172.5,3.1,27.0,203.5,204.72,157.44
2016,9,26,15,0,0.0,48.0,3.1,27.0,48.0,39.79,26.37
2016,9,26,15,15,0.0,39.5,3.05,26.5,39.5,32.7,20.87
2016,9,26,15,30,0.0,31.0,3.0,26.0,31.0,25.63,15.25
2016,9,26,15,45,3.5,87.5,2.95,26.0,89.0,76.38,56.66
2016,9,26,16,0,7.0,144.0,2.9,26.0,147.0,139.42,107.59
2016,9,26,16,15,213.5,128.5,2.65,25.5,199.0,360.22,288.84
2016,9,26,16,30,420.0,113.0,2.4,25.0,251.0,544.24,432.91
2016,9,26,16,45,363.5,99.5,2.15,24.5,203.5,475.69,379.3
2016,9,26,17,0,307.0,86.0,1.9,24.0,156.0,407.96,325.81
2016,9,26,17,15,234.0,67.5,1.8,23.5,113.0,305.47,243.54
2016,9,26,17,30,161.0,49.0,1.7,23.0,70.0,223.29,173.51
2016,9,26,17,45,80.5,28.0,1.6,22.5,38.5,124.03,70.41
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,5.97,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.46,0.0
2016,9,27,6,45,0.0,12.5,1.45,20.0,12.5,10.28,2.71
2016,9,27,7,0,0.0,22.0,1.4,20.0,22.0,18.12,9.95
2016,9,27,7,15,0.0,34.0,1.35,20.0,34.0,28.07,18.87
2016,9,27,7,30,0.0,46.0,1.3,20.0,46.0,38.04,27.75
2016,9,27,7,45,0.0,58.5,1.3,20.0,58.5,48.45,36.9
2016,9,27,8,0,0.0,71.0,1.3,20.0,71.0,58.69,45.76
2016,9,27,8,15,24.0,123.5,1.25,20.0,134.5,94.54,76.54
2016,9,27,8,30,48.0,176.0,1.2,20.0,198.0,127.94,104.63
2016,9,27,8,45,44.5,193.0,1.15,20.5,214.5,139.22,113.45
2016,9,27,9,0,41.0,210.0,1.1,21.0,231.0,150.2,121.96
2016,9,27,9,15,24.5,201.0,1.1,21.0,214.0,154.39,125.03
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,149.22,120.41
2016,9,27,9,45,4.0,160.5,1.15,21.5,163.0,128.37,98.1
2016,9,27,10,0,0.0,129.0,1.2,22.0,129.0,105.53,79.7
2016,9,27,10,15,0.0,133.5,1.2,22.0,133.5,109.37,82.65
2016,9,27,10,30,0.0,138.0,1.2,22.0,138.0,113.23,85.56
2016,9,27,10,45,6.5,191.0,1.2,22.5,196.5,156.53,119.03
2016,9,27,11,0,13.0,244.0,1.2,23.0,255.0,200.52,152.4
2016,9,27,11,15,17.0,265.5,1.2,23.5,279.5,220.8,167.33
2016,9,27,11,30,21.0,287.0,1.2,24.0,304.0,241.91,182.87
2016,9,27,11,45,15.0,250.5,1.25,24.5,262.5,212.95,160.69
2016,9,27,12,0,9.0,214.0,1.3,25.0,221.0,182.04,137.04
2016,9,27,12,15,8.5,213.5,1.3,25.0,220.5,182.61,137.61
2016,9,27,12,30,8.0,213.0,1.3,25.0,220.0,183.09,138.03
2016,9,27,12,45,317.0,227.0,1.3,25.5,471.5,434.1,329.91
2016,9,27,13,0,626.0,241.0,1.3,26.0,723.0,690.5,511.21
2016,9,27,13,15,462.5,291.0,1.3,26.0,643.0,640.16,473.13
2016,9,27,13,30,299.0,341.0,1.3,26.0,563.0,571.46,424.08
2016,9,27,13,45,285.0,331.5,1.3,26.5,537.0,567.86,422.11
2016,9,27,14,0,271.0,322.0,1.3,27.0,511.0,562.03,418.02
2016,9,27,14,15,261.5,307.0,1.2,26.5,483.0,552.18,412.37
2016,9,27,14,30,252.0,292.0,1.1,26.0,455.0,540.29,405.29
2016,9,27,14,45,155.5,269.0,1.05,26.0,367.5,421.97,319.8
2016,9,27,15,0,59.0,246.0,1.0,26.0,280.0,299.14,228.17
2016,9,27,15,15,230.0,215.0,0.9,26.0,332.5,461.72,354.21
2016,9,27,15,30,401.0,184.0,0.8,26.0,385.0,605.8,459.62
2016,9,27,15,45,330.5,174.5,0.75,26.0,329.5,516.06,394.91
2016,9,27,16,0,260.0,165.0,0.7,26.0,274.0,445.75,344.33
2016,9,27,16,15,218.0,152.5,0.65,25.5,235.5,397.25,309.57
2016,9,27,16,30,176.0,140.0,0.6,25.0,197.0,332.28,261.31
2016,9,27,16,45,141.0,117.5,0.6,24.5,157.5,277.43,219.5
2016,9,27,17,0,106.0,95.0,0.6,24.0,118.0,222.91,176.21
2016,9,27,17,15,72.0,69.5,0.6,23.5,83.5,163.54,127.62
2016,9,27,17,30,38.0,44.0,0.6,23.0,49.0,88.59,65.36
2016,9,27,17,45,19.0,22.0,0.65,22.5,24.5,40.12,15.75
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.5,1.25,16.0,9.5,7.26,0.0
2016,9,28,6,30,61.0,17.0,1.3,16.0,19.0,13.5,0.0
2016,9,28,6,45,154.5,36.5,1.4,16.5,56.0,28.01,17.22
2016,9,28,7,0,248.0,56.0,1.5,17.0,93.0,42.48,31.16
2016,9,28,7,15,321.5,70.5,1.25,17.5,139.0,52.87,40.77
2016,9,28,7,30,395.0,85.0,1.0,18.0,185.0,63.01,49.87
2016,9,28,7,45,197.5,78.5,0.8,19.0,128.5,59.09,46.34
2016,9,28,8,0,0.0,72.0,0.6,20.0,72.0,59.41,46.38
2016,9,28,8,15,6.5,113.5,0.6,20.5,116.5,90.47,72.85
2016,9,28,8,30,13.0,155.0,0.6,21.0,161.0,119.97,97.34
2016,9,28,8,45,66.5,192.5,0.65,22.0,227.0,139.12,112.52
2016,9,28,9,0,120.0,230.0,0.7,23.0,293.0,155.04,124.78
2016,9,28,9,15,107.5,248.5,0.9,23.5,308.0,173.32,139.15
2016,9,28,9,30,95.0,267.0,1.1,24.0,323.0,184.24,147.41
2016,9,28,9,45,151.5,286.5,1.35,25.0,383.0,192.36,143.85
2016,9,28,10,0,208.0,306.0,1.6,26.0,443.0,225.38,163.02
2016,9,28,10,15,219.0,320.5,1.7,26.0,470.5,255.53,184.14
2016,9,28,10,30,230.0,335.0,1.8,26.0,498.0,287.2,208.0
2016,9,28,10,45,266.0,339.5,1.9,26.5,534.0,315.31,228.77
2016,9,28,11,0,302.0,344.0,2.0,27.0,570.0,354.16,258.11
2016,9,28,11,15,226.0,361.5,2.1,27.0,532.5,365.1,269.39
2016,9,28,11,30,150.0,379.0,2.2,27.0,495.0,363.83,270.55
2016,9,28,11,45,87.5,340.0,2.35,27.5,408.0,318.58,238.02
2016,9,28,12,0,25.0,301.0,2.5,28.0,321.0,261.28,195.45
2016,9,28,12,15,12.5,172.5,2.5,28.0,182.5,151.0,112.28
2016,9,28,12,30,0.0,44.0,2.5,28.0,44.0,36.62,23.34
2016,9,28,12,45,0.0,43.5,2.55,28.0,43.5,36.19,23.07
2016,9,28,13,0,0.0,43.0,2.6,28.0,43.0,35.77,22.75
2016,9,28,13,15,245.0,157.5,2.55,28.0,337.5,349.64,269.45
2016,9,28,13,30,490.0,272.0,2.5,28.0,632.0,666.03,498.76
2016,9,28,13,45,507.0,255.0,2.5,28.0,616.5,685.09,511.55
2016,9,28,14,0,524.0,238.0,2.5,28.0,601.0,702.15,525.09
2016,9,28,14,15,325.0,267.5,2.4,27.5,489.5,564.06,426.06
2016,9,28,14,30,126.0,297.0,2.3,27.0,378.0,418.19,317.67
2016,9,28,14,45,63.0,178.5,2.25,27.0,219.0,223.82,172.2
2016,9,28,15,0,0.0,60.0,2.2,27.0,60.0,49.77,34.37
2016,9,28,15,15,0.0,38.5,2.05,26.5,38.5,31.86,20.22
2016,9,28,15,30,0.0,17.0,1.9,26.0,17.0,14.03,5.82
2016,9,28,15,45,172.0,84.0,1.8,26.0,154.5,258.48,207.53
2016,9,28,16,0,344.0,151.0,1.7,26.0,292.0,501.96,394.79
2016,9,28,16,15,304.0,138.5,1.55,25.5,251.0,453.77,357.72
2016,9,28,16,30,264.0,126.0,1.4,25.0,210.0,405.76,321.77
2016,9,28,16,45,215.0,107.5,1.25,25.0,168.0,341.82,271.75
2016,9,28,17,0,166.0,89.0,1.1,25.0,126.0,279.06,221.11
2016,9,28,17,15,118.5,66.5,1.05,24.5,89.0,196.73,154.42
2016,9,28,17,30,71.0,44.0,1.0,24.0,52.0,130.31,97.68
2016,9,28,17,45,35.5,22.0,1.0,23.5,26.0,63.25,20.36
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,6.83,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,12.48,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,25.16,14.46
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,37.63,26.56
2016,9,29,7,15,160.5,31.5,2.25,20.0,55.0,23.7,15.02
2016,9,29,7,30,0.0,14.0,2.4,20.0,14.0,11.51,4.47
2016,9,29,7,45,0.0,17.5,2.55,20.5,17.5,14.4,7.02
2016,9,29,8,0,0.0,21.0,2.7,21.0,21.0,17.3,9.52
2016,9,29,8,15,0.0,80.0,2.8,21.5,80.0,65.93,51.64
2016,9,29,8,30,0.0,139.0,2.9,22.0,139.0,109.02,88.11
2016,9,29,8,45,112.0,181.5,3.05,22.5,239.5,127.79,103.43
2016,9,29,9,0,224.0,224.0,3.2,23.0,340.0,153.41,124.27
2016,9,29,9,15,478.5,173.0,3.2,23.5,447.5,112.26,89.39
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,80.96,62.86
2016,9,29,9,45,479.5,212.0,3.2,24.5,502.5,144.82,102.66
2016,9,29,10,0,226.0,302.0,3.2,25.0,450.0,224.51,163.32
2016,9,29,10,15,172.5,318.0,3.2,25.0,434.5,246.21,180.7
2016,9,29,10,30,119.0,334.0,3.2,25.0,419.0,261.93,195.04
2016,9,29,10,45,69.0,300.0,3.2,25.5,349.5,246.13,184.81
2016,9,29,11,0,19.0,266.0,3.2,26.0,280.0,218.86,165.25
2016,9,29,11,15,9.5,177.5,3.2,26.0,184.5,149.31,111.97
2016,9,29,11,30,0.0,89.0,3.2,26.0,89.0,74.23,53.4
2016,9,29,11,45,37.0,226.0,3.2,26.0,255.0,204.23,154.62
2016,9,29,12,0,74.0,363.0,3.2,26.0,421.0,338.81,256.22
2016,9,29,12,15,66.0,356.0,3.25,26.0,407.5,337.42,255.09
2016,9,29,12,30,58.0,349.0,3.3,26.0,394.0,334.72,253.37
2016,9,29,12,45,214.5,341.5,3.35,26.5,505.0,448.93,340.37
2016,9,29,13,0,371.0,334.0,3.4,27.0,616.0,577.91,435.8
2016,9,29,13,15,552.5,249.5,3.35,27.0,658.5,667.13,503.24
2016,9,29,13,30,734.0,165.0,3.3,27.0,701.0,757.23,570.81
2016,9,29,13,45,719.0,165.5,3.3,27.0,675.5,772.54,582.19
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,784.31,591.53
2016,9,29,14,15,403.0,228.0,3.15,26.5,502.5,605.45,461.6
2016,9,29,14,30,102.0,290.0,3.0,26.0,355.0,372.54,285.71
2016,9,29,14,45,51.0,196.0,2.95,26.0,228.5,231.65,178.98
2016,9,29,15,0,0.0,102.0,2.9,26.0,102.0,85.54,63.17
2016,9,29,15,15,60.0,158.0,2.8,25.5,187.5,205.93,161.45
2016,9,29,15,30,120.0,214.0,2.7,25.0,273.0,349.86,275.14
2016,9,29,15,45,327.0,168.0,2.65,25.0,305.5,503.4,397.87
2016,9,29,16,0,534.0,122.0,2.6,25.0,338.0,654.08,512.99
2016,9,29,16,15,490.0,112.5,2.4,24.5,290.0,602.6,475.36
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,550.21,437.3
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,472.8,377.39
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,396.93,316.37
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,291.17,230.89
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,206.35,156.81
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,102.67,18.74
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,13.66,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,26.4,15.19
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,39.56,28.15
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,50.4,38.05
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,60.98,47.46
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,67.66,53.26
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,74.19,58.73
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,63.8,49.56
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,67.84,52.76
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,42.64,30.99
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,17.35,9.22
2016,9,30,9,15,348.5,79.0,3.05,24.0,284.0,49.57,36.61
2016,9,30,9,30,697.0,137.0,3.1,24.0,547.0,90.18,70.66
2016,9,30,9,45,494.0,213.0,3.15,24.5,512.5,145.23,103.21
2016,9,30,10,0,291.0,289.0,3.2,25.0,478.0,214.37,153.16
2016,9,30,10,15,301.0,302.0,3.2,25.0,505.5,248.86,177.38
2016,9,30,10,30,311.0,315.0,3.2,25.0,533.0,284.8,205.06
2016,9,30,10,45,228.0,336.5,3.25,25.5,499.5,307.67,226.41
2016,9,30,11,0,145.0,358.0,3.3,26.0,466.0,314.8,234.82
2016,9,30,11,15,234.0,354.0,3.3,26.0,531.0,362.16,269.85
2016,9,30,11,30,323.0,350.0,3.3,26.0,596.0,417.11,311.23
2016,9,30,11,45,344.0,347.5,3.3,26.5,612.0,450.95,337.11
2016,9,30,12,0,365.0,345.0,3.3,27.0,628.0,485.97,363.63
2016,9,30,12,15,403.0,328.0,3.25,27.0,640.0,519.92,389.97
2016,9,30,12,30,441.0,311.0,3.2,27.0,652.0,561.28,421.41
2016,9,30,12,45,654.0,211.5,3.2,27.0,709.5,648.01,487.8
2016,9,30,13,0,867.0,112.0,3.2,27.0,767.0,730.05,550.67
2016,9,30,13,15,456.5,212.0,3.15,27.0,556.5,559.13,424.6
