Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,287.03,31.63
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,123.43,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,12.14,0.0
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,27.09,17.9
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.0,32.94,24.05
2016,10,11,7,30,641.0,44.0,2.1,8.0,179.0,38.83,29.75
2016,10,11,7,45,697.0,49.0,2.1,9.0,231.5,42.79,33.42
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,46.75,36.93
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,49.31,39.11
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,51.86,41.23
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,60.27,48.44
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,62.63,50.17
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,64.44,51.51
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,66.17,52.78
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,68.76,54.79
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,127.65,68.73
2016,10,11,10,15,941.0,74.0,2.15,15.0,669.0,186.49,107.03
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,245.47,155.0
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.0,304.25,206.57
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,362.38,258.43
2016,10,11,11,15,961.0,79.5,1.95,16.0,757.0,417.84,308.18
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,471.95,355.73
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,523.54,399.25
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,573.07,439.66
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,618.42,476.5
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,661.17,510.37
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,700.36,540.12
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,736.5,566.96
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,766.66,589.46
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,793.32,608.44
2016,10,11,13,45,937.5,78.0,1.7,18.0,689.5,814.88,623.98
2016,10,11,14,0,930.0,77.0,1.7,18.0,663.0,832.74,637.13
2016,10,11,14,15,919.0,75.5,1.7,18.0,629.0,843.46,645.54
2016,10,11,14,30,908.0,74.0,1.7,18.0,595.0,850.34,651.55
2016,10,11,14,45,892.0,72.0,1.75,18.0,555.0,848.63,652.39
2016,10,11,15,0,876.0,70.0,1.8,18.0,515.0,843.14,650.82
2016,10,11,15,15,855.5,67.5,1.75,17.5,469.5,829.56,643.87
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,821.27,640.65
2016,10,11,15,45,804.0,62.0,1.7,17.0,374.5,791.4,621.21
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,758.54,599.22
2016,10,11,16,15,729.5,54.5,1.5,16.0,274.0,710.59,565.53
2016,10,11,16,30,686.0,50.0,1.3,15.0,223.0,660.65,528.55
2016,10,11,16,45,614.5,43.5,1.15,14.5,172.0,584.15,468.53
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,507.61,404.71
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,387.3,297.3
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,262.95,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,108.81,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,12.57,0.0
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,25.66,16.54
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,32.24,23.38
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,38.79,29.7
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,46.87,37.12
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,51.47,41.2
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,54.22,43.47
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,56.97,45.65
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,58.81,46.96
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,60.64,48.24
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,61.99,49.17
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,71.78,57.47
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,72.96,58.22
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,130.41,71.93
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,188.67,109.16
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,247.23,156.02
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,304.73,205.71
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,361.7,255.78
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,416.61,304.22
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,470.25,350.49
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,520.82,392.34
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,569.41,431.15
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,614.44,466.4
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,656.9,498.53
2016,10,12,12,45,944.0,88.0,0.8,18.5,757.5,695.01,525.51
2016,10,12,13,0,940.0,88.0,0.7,19.0,746.0,730.05,549.35
2016,10,12,13,15,934.5,87.0,0.55,19.0,726.5,759.82,568.81
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,786.15,584.16
2016,10,12,13,45,920.0,84.5,0.3,19.5,680.0,805.75,594.68
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,821.6,602.91
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,831.29,611.27
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,837.19,617.44
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,834.99,617.39
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,837.57,620.72
2016,10,12,15,15,832.0,73.0,0.25,19.0,460.0,822.34,613.19
2016,10,12,15,30,810.0,70.0,0.3,19.0,415.0,803.57,603.49
2016,10,12,15,45,779.5,66.0,0.4,19.0,366.0,772.97,586.42
2016,10,12,16,0,749.0,62.0,0.5,19.0,317.0,739.41,566.64
2016,10,12,16,15,702.5,57.0,0.5,18.5,265.5,688.62,532.98
2016,10,12,16,30,656.0,52.0,0.5,18.0,214.0,635.9,496.02
2016,10,12,16,45,582.0,45.0,0.55,17.5,164.0,565.05,443.5
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,488.75,382.52
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,366.31,272.49
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,225.0,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,7.26,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,12.16,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,24.75,15.42
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,31.31,22.24
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,37.82,28.45
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,42.05,32.35
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,50.32,39.68
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.0,53.04,41.98
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,55.75,44.21
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.0,58.64,46.45
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,61.45,48.57
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,62.7,49.4
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,63.93,50.23
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,65.39,51.15
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,127.4,71.3
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,182.02,105.38
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,236.92,148.52
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,291.27,195.27
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,344.75,242.31
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,396.16,287.68
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,446.39,331.21
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.5,493.41,370.65
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,538.48,407.37
2016,10,13,12,15,872.5,100.0,1.9,22.0,724.0,580.27,440.94
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,619.68,471.77
2016,10,13,12,45,869.0,98.5,1.75,22.5,710.5,654.83,498.09
2016,10,13,13,0,867.0,97.0,1.7,23.0,700.0,687.21,521.74
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.0,714.36,541.79
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,738.28,558.27
2016,10,13,13,45,844.5,94.5,1.45,23.5,637.5,756.02,569.45
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,777.38,583.17
2016,10,13,14,15,821.0,92.0,1.3,24.0,578.5,785.0,588.13
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,788.94,590.82
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,783.01,586.94
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,773.44,580.77
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,756.06,569.33
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,735.37,555.62
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,705.14,535.78
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,667.89,510.57
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,614.64,473.97
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,560.12,434.66
2016,10,13,16,45,464.0,50.5,0.6,22.5,145.0,476.44,371.77
2016,10,13,17,0,382.0,42.0,0.6,22.0,98.0,394.01,305.86
2016,10,13,17,15,260.0,29.0,0.55,21.5,60.0,280.11,201.45
2016,10,13,17,30,138.0,16.0,0.5,21.0,22.0,112.98,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,109.0,19.0,2.45,10.5,30.0,14.78,0.0
2016,10,14,7,0,218.0,38.0,2.6,11.0,60.0,29.3,18.96
2016,10,14,7,15,309.5,52.5,2.65,11.5,103.5,40.14,29.85
2016,10,14,7,30,401.0,67.0,2.7,12.0,147.0,50.8,39.84
2016,10,14,7,45,239.5,91.5,2.75,12.5,143.0,67.91,55.35
2016,10,14,8,0,78.0,116.0,2.8,13.0,139.0,86.93,72.27
2016,10,14,8,15,147.5,135.5,2.75,13.5,189.0,98.4,82.19
2016,10,14,8,30,217.0,155.0,2.7,14.0,239.0,108.03,90.31
2016,10,14,8,45,205.5,177.0,2.7,14.5,264.0,125.26,104.89
2016,10,14,9,0,194.0,199.0,2.7,15.0,289.0,138.27,115.61
2016,10,14,9,15,317.0,196.5,2.55,15.5,359.5,132.73,110.26
2016,10,14,9,30,440.0,194.0,2.4,16.0,430.0,125.57,103.61
2016,10,14,9,45,398.0,220.0,2.25,16.5,444.0,146.05,120.57
2016,10,14,10,0,356.0,246.0,2.1,17.0,458.0,186.07,135.56
2016,10,14,10,15,332.0,265.5,1.95,17.0,470.5,222.63,161.33
2016,10,14,10,30,308.0,285.0,1.8,17.0,483.0,256.95,189.04
2016,10,14,10,45,275.5,301.5,1.7,17.5,483.5,285.0,213.02
2016,10,14,11,0,243.0,318.0,1.6,18.0,484.0,312.7,236.53
2016,10,14,11,15,281.0,317.5,1.5,18.0,513.0,344.42,261.52
2016,10,14,11,30,319.0,317.0,1.4,18.0,542.0,382.42,291.4
2016,10,14,11,45,320.0,318.5,1.35,18.5,545.5,408.21,311.84
2016,10,14,12,0,321.0,320.0,1.3,19.0,549.0,433.43,331.45
2016,10,14,12,15,227.5,330.5,1.2,19.0,492.5,408.61,313.71
2016,10,14,12,30,134.0,341.0,1.1,19.0,436.0,378.79,291.43
2016,10,14,12,45,98.5,325.0,1.0,19.0,394.5,346.67,267.55
2016,10,14,13,0,63.0,309.0,0.9,19.0,353.0,317.06,245.09
2016,10,14,13,15,144.5,308.5,0.8,19.0,405.0,392.17,303.28
2016,10,14,13,30,226.0,308.0,0.7,19.0,457.0,462.59,356.22
2016,10,14,13,45,297.0,281.5,0.65,19.0,469.0,516.57,396.67
2016,10,14,14,0,368.0,255.0,0.6,19.0,481.0,558.97,428.77
2016,10,14,14,15,545.0,190.5,0.6,19.0,505.5,663.1,506.63
2016,10,14,14,30,722.0,126.0,0.6,19.0,530.0,760.86,576.42
2016,10,14,14,45,695.5,124.0,0.6,19.0,491.0,749.94,568.98
2016,10,14,15,0,669.0,122.0,0.6,19.0,452.0,735.43,560.64
2016,10,14,15,15,640.0,116.5,0.65,19.0,408.5,711.48,546.49
2016,10,14,15,30,611.0,111.0,0.7,19.0,365.0,684.35,529.92
2016,10,14,15,45,563.5,106.0,0.8,19.0,318.0,639.19,500.54
2016,10,14,16,0,516.0,101.0,0.9,19.0,271.0,586.57,464.6
2016,10,14,16,15,461.0,90.5,0.85,18.5,224.0,526.84,421.24
2016,10,14,16,30,406.0,80.0,0.8,18.0,177.0,466.85,375.49
2016,10,14,16,45,330.5,66.0,0.75,17.5,132.5,386.3,310.93
2016,10,14,17,0,255.0,52.0,0.7,17.0,88.0,308.25,245.01
2016,10,14,17,15,154.0,33.5,0.75,16.0,52.5,207.51,148.14
2016,10,14,17,30,53.0,15.0,0.8,15.0,17.0,50.76,0.0
2016,10,14,17,45,26.5,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,14.37,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,28.45,18.05
2016,10,15,7,15,263.5,53.0,1.2,11.5,96.0,40.34,30.01
2016,10,15,7,30,351.0,69.0,1.2,12.0,138.0,52.0,40.91
2016,10,15,7,45,414.0,80.5,1.25,12.5,184.5,60.04,48.33
2016,10,15,8,0,477.0,92.0,1.3,13.0,231.0,67.92,55.36
2016,10,15,8,15,472.5,104.5,1.3,13.5,263.0,75.65,62.07
2016,10,15,8,30,468.0,117.0,1.3,14.0,295.0,83.02,68.31
2016,10,15,8,45,442.5,140.0,1.3,14.5,325.0,96.65,79.91
2016,10,15,9,0,417.0,163.0,1.3,15.0,355.0,109.65,90.76
2016,10,15,9,15,435.5,176.0,1.2,15.5,392.5,116.4,96.09
2016,10,15,9,30,454.0,189.0,1.1,16.0,430.0,122.94,101.19
2016,10,15,9,45,579.5,166.0,1.05,16.5,495.0,109.33,89.13
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,137.64,85.67
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,187.83,116.67
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,239.18,156.05
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,289.64,198.14
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,340.42,241.35
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,389.71,283.71
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,438.39,324.79
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,484.08,361.99
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,528.46,397.08
2016,10,15,12,15,768.5,154.5,0.9,20.0,697.5,568.69,428.95
2016,10,15,12,30,768.0,154.0,0.9,20.0,695.0,606.82,458.54
2016,10,15,12,45,503.5,238.5,0.95,20.5,591.0,549.15,416.65
2016,10,15,13,0,239.0,323.0,1.0,21.0,487.0,456.84,348.06
2016,10,15,13,15,530.0,218.5,1.0,21.0,569.0,599.06,456.9
2016,10,15,13,30,821.0,114.0,1.0,21.0,651.0,733.97,555.82
2016,10,15,13,45,810.0,112.5,1.05,21.0,625.0,750.46,567.17
2016,10,15,14,0,799.0,111.0,1.1,21.0,599.0,763.37,577.38
2016,10,15,14,15,785.5,108.5,1.1,21.0,566.5,769.62,582.62
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,772.23,585.6
2016,10,15,14,45,750.5,103.5,1.15,21.0,495.5,769.22,585.53
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,758.73,580.43
2016,10,15,15,15,702.5,96.5,1.15,20.5,413.5,738.24,568.35
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,714.58,553.94
2016,10,15,15,45,630.5,88.5,1.1,20.0,322.5,673.29,526.09
2016,10,15,16,0,585.0,85.0,1.1,20.0,275.0,629.45,495.65
2016,10,15,16,15,529.5,77.0,1.0,19.5,227.0,570.03,452.45
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,509.21,406.25
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,418.38,334.58
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,335.25,264.48
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,198.53,135.52
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,13.66,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,13.27,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,26.37,15.96
2016,10,16,7,15,336.5,46.5,0.5,13.5,100.0,35.85,25.82
2016,10,16,7,30,434.0,59.0,0.6,14.0,143.0,47.39,36.51
2016,10,16,7,45,502.5,67.0,0.75,14.5,191.5,52.73,41.46
2016,10,16,8,0,571.0,75.0,0.9,15.0,240.0,58.04,46.19
2016,10,16,8,15,613.5,81.0,1.05,15.5,287.0,61.51,49.14
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,64.96,51.97
2016,10,16,8,45,690.0,90.5,1.35,17.0,379.5,66.46,52.93
2016,10,16,9,0,724.0,94.0,1.5,18.0,425.0,68.01,53.9
2016,10,16,9,15,745.0,97.5,1.55,18.5,465.5,69.41,54.84
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,77.55,61.56
2016,10,16,9,45,802.0,95.5,1.65,19.5,544.0,73.02,57.4
2016,10,16,10,0,838.0,90.0,1.7,20.0,582.0,115.46,63.47
2016,10,16,10,15,848.0,91.5,1.7,20.5,610.5,170.24,96.43
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,231.89,144.04
2016,10,16,10,45,864.0,95.0,1.75,21.5,660.0,285.97,189.81
2016,10,16,11,0,870.0,97.0,1.8,22.0,681.0,339.65,236.47
2016,10,16,11,15,874.0,97.5,1.75,22.0,694.5,390.85,281.36
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,440.93,324.53
2016,10,16,11,45,878.5,99.0,1.7,22.5,713.0,488.55,364.2
2016,10,16,12,0,879.0,100.0,1.7,23.0,718.0,534.34,401.25
2016,10,16,12,15,878.0,99.5,1.7,23.0,715.5,575.99,435.0
2016,10,16,12,30,877.0,99.0,1.7,23.0,713.0,615.26,466.17
2016,10,16,12,45,874.0,98.5,1.7,23.0,702.0,650.76,493.94
2016,10,16,13,0,871.0,98.0,1.7,23.0,691.0,683.44,519.16
2016,10,16,13,15,865.0,97.0,1.7,23.0,672.5,710.6,540.11
2016,10,16,13,30,859.0,96.0,1.7,23.0,654.0,734.53,557.99
2016,10,16,13,45,849.0,94.5,1.7,23.0,628.0,757.97,574.81
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,772.17,585.36
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,779.8,591.62
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,783.75,595.56
2016,10,16,14,45,793.5,87.0,1.75,23.0,497.5,778.73,593.93
2016,10,16,15,0,774.0,85.0,1.8,23.0,459.0,770.07,589.93
2016,10,16,15,15,749.0,81.5,1.75,22.5,415.5,751.53,579.29
2016,10,16,15,30,724.0,78.0,1.7,22.0,372.0,729.66,566.19
2016,10,16,15,45,687.5,73.5,1.7,22.0,325.0,699.38,546.03
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,661.9,519.97
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,606.6,479.56
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,550.14,436.35
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,467.4,370.64
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,385.94,301.63
2016,10,16,17,15,247.0,25.5,1.1,19.0,52.0,257.37,167.41
2016,10,16,17,30,112.0,12.0,1.1,18.0,16.0,89.65,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,12.8,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,24.8,14.2
2016,10,17,7,15,376.5,41.0,1.2,15.5,98.5,33.34,23.32
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,41.75,31.19
2016,10,17,7,45,541.0,58.5,1.25,16.5,190.5,46.14,35.29
2016,10,17,8,0,607.0,65.0,1.3,17.0,239.0,50.56,39.22
2016,10,17,8,15,648.5,70.5,1.4,17.5,286.5,53.97,42.13
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,57.35,44.92
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,64.52,50.84
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,66.48,52.16
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,68.31,53.47
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,70.12,54.75
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,71.45,55.51
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,116.7,64.92
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.5,170.77,96.86
2016,10,17,10,30,839.0,100.0,1.5,23.0,630.0,225.49,138.54
2016,10,17,10,45,842.5,102.5,1.45,23.5,650.0,279.35,183.57
2016,10,17,11,0,846.0,105.0,1.4,24.0,670.0,332.64,229.2
2016,10,17,11,15,850.5,106.0,1.4,24.0,683.5,384.29,273.81
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,434.99,316.88
2016,10,17,11,45,852.5,109.0,1.45,24.5,701.0,482.25,355.91
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,527.52,392.27
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.5,569.32,425.92
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,608.79,457.12
2016,10,17,12,45,862.5,101.5,1.7,25.0,692.5,643.94,485.28
2016,10,17,13,0,878.0,92.0,1.8,25.0,685.0,679.64,513.44
2016,10,17,13,15,871.5,91.0,1.85,25.0,666.5,706.47,534.43
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,730.02,552.3
2016,10,17,13,45,853.0,89.5,1.95,25.5,621.5,746.65,563.69
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,766.47,577.43
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.0,773.63,584.45
2016,10,17,14,30,814.0,85.0,2.0,25.0,529.0,777.1,589.21
2016,10,17,14,45,787.5,85.5,2.0,25.0,489.5,769.28,585.17
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,757.72,578.7
2016,10,17,15,15,735.5,82.0,1.9,24.5,406.5,738.16,566.97
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,720.16,556.21
2016,10,17,15,45,666.5,75.0,1.75,24.0,316.0,681.47,529.61
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,640.41,500.63
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,583.27,459.77
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,525.02,415.92
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,439.42,347.83
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,355.33,276.46
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,226.17,135.36
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,63.71,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,13.5,1.35,14.5,27.0,11.52,0.0
2016,10,18,7,0,306.0,27.0,1.5,15.0,54.0,22.27,11.86
2016,10,18,7,15,406.5,37.0,1.6,15.5,98.0,30.09,20.45
2016,10,18,7,30,507.0,47.0,1.7,16.0,142.0,37.83,27.71
2016,10,18,7,45,573.0,53.0,1.8,16.5,190.5,42.03,31.64
2016,10,18,8,0,639.0,59.0,1.9,17.0,239.0,46.26,35.42
2016,10,18,8,15,679.5,64.0,2.05,17.5,287.0,53.9,42.06
2016,10,18,8,30,720.0,69.0,2.2,18.0,335.0,57.38,44.95
2016,10,18,8,45,750.5,71.5,2.4,19.0,380.0,58.77,45.85
2016,10,18,9,0,781.0,74.0,2.6,20.0,425.0,60.21,46.77
2016,10,18,9,15,800.5,76.5,2.75,20.5,465.5,61.53,47.67
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,62.85,48.56
2016,10,18,9,45,839.5,79.0,3.05,22.0,541.5,71.08,55.24
2016,10,18,10,0,859.0,79.0,3.2,23.0,577.0,113.87,62.26
2016,10,18,10,15,869.0,80.5,3.2,23.5,605.5,168.68,93.85
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,223.91,135.76
2016,10,18,10,45,882.5,84.5,3.25,24.5,654.5,278.57,181.97
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,332.55,229.05
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.0,384.19,274.71
2016,10,18,11,30,894.0,88.0,3.3,25.0,701.0,434.7,318.8
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.0,482.7,359.33
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,528.69,397.13
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,570.52,431.5
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,609.95,463.24
2016,10,18,12,45,883.5,92.0,3.2,26.0,694.0,645.47,491.55
2016,10,18,13,0,878.0,93.0,3.2,26.0,683.0,678.04,517.19
2016,10,18,13,15,871.5,92.0,3.2,26.0,664.0,704.85,538.37
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,728.38,556.46
2016,10,18,13,45,852.5,91.0,3.2,26.0,618.5,745.18,569.0
2016,10,18,14,0,840.0,91.0,3.2,26.0,592.0,765.21,583.98
2016,10,18,14,15,826.5,89.0,3.15,26.0,559.0,772.39,589.79
2016,10,18,14,30,813.0,87.0,3.1,26.0,526.0,775.88,593.24
2016,10,18,14,45,790.5,85.5,3.05,26.0,487.0,768.99,589.52
2016,10,18,15,0,768.0,84.0,3.0,26.0,448.0,758.44,583.36
2016,10,18,15,15,742.5,80.5,2.8,25.5,404.5,739.53,571.61
2016,10,18,15,30,717.0,77.0,2.6,25.0,361.0,717.31,557.31
2016,10,18,15,45,680.5,72.0,2.45,25.0,314.0,686.65,535.72
2016,10,18,16,0,644.0,67.0,2.3,25.0,267.0,648.76,508.2
2016,10,18,16,15,590.0,60.5,2.1,24.0,219.0,592.67,467.7
2016,10,18,16,30,536.0,54.0,1.9,23.0,171.0,535.53,424.21
2016,10,18,16,45,456.0,44.5,1.75,22.5,126.0,453.94,358.75
2016,10,18,17,0,376.0,35.0,1.6,22.0,81.0,374.1,289.46
2016,10,18,17,15,235.5,22.0,1.6,21.5,46.0,238.13,127.44
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,74.37,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.0,1.1,15.5,25.5,11.95,0.0
2016,10,19,7,0,270.0,28.0,1.2,16.0,51.0,23.17,12.11
2016,10,19,7,15,373.0,39.5,1.25,16.5,94.5,32.22,22.13
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,41.12,30.44
2016,10,19,7,45,542.0,58.0,1.4,17.5,186.5,45.94,34.92
2016,10,19,8,0,608.0,65.0,1.5,18.0,235.0,50.75,39.21
2016,10,19,8,15,650.5,70.5,1.4,18.5,282.5,54.18,42.14
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,57.57,44.94
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.0,59.38,46.2
2016,10,19,9,0,756.0,83.0,1.2,21.0,420.0,66.77,52.22
2016,10,19,9,15,777.0,86.0,1.25,22.0,460.5,68.25,53.11
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,69.74,54.0
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,67.83,52.03
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,107.64,57.57
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,170.15,94.4
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,225.05,134.9
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,279.23,179.27
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,332.95,224.42
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,384.53,268.11
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,434.96,309.89
2016,10,19,11,45,892.5,93.0,0.7,27.5,705.0,482.93,347.85
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,529.03,382.88
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,571.4,416.1
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,611.38,446.88
2016,10,19,12,45,887.5,93.0,0.75,28.0,693.0,646.33,473.61
2016,10,19,13,0,884.0,92.0,0.8,28.0,682.0,678.35,497.89
2016,10,19,13,15,878.0,91.0,0.85,28.0,663.5,705.64,518.64
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,729.65,536.58
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.0,746.8,549.74
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,767.08,565.19
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,774.38,570.93
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,777.96,574.49
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,772.22,571.99
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,762.82,567.22
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.5,743.58,556.32
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,721.01,543.02
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,689.06,522.33
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,650.25,496.09
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,594.14,457.55
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,536.99,415.91
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,450.82,349.32
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,366.53,277.89
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,191.57,84.23
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,11.1,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,21.51,10.34
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,29.8,19.91
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,37.98,27.56
2016,10,20,7,45,568.0,54.0,0.85,19.0,186.5,42.96,32.1
2016,10,20,8,0,633.0,61.0,0.9,20.0,235.0,47.91,36.41
2016,10,20,8,15,674.5,66.0,0.85,20.5,282.5,51.1,39.12
2016,10,20,8,30,716.0,71.0,0.8,21.0,330.0,59.12,45.91
2016,10,20,8,45,745.0,74.5,0.75,21.5,375.0,61.21,47.49
2016,10,20,9,0,774.0,78.0,0.7,22.0,420.0,63.3,49.04
2016,10,20,9,15,794.5,81.0,0.9,23.0,460.5,64.91,50.06
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,66.51,51.06
2016,10,20,9,45,826.0,87.5,1.3,25.0,535.0,68.31,52.23
2016,10,20,10,0,837.0,91.0,1.5,26.0,569.0,109.17,59.7
2016,10,20,10,15,847.5,93.0,1.6,26.0,597.5,164.03,90.29
2016,10,20,10,30,858.0,95.0,1.7,26.0,626.0,219.49,131.48
2016,10,20,10,45,854.0,100.5,1.8,26.5,644.5,274.69,177.32
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,328.61,223.51
2016,10,20,11,15,854.0,106.5,1.95,27.0,676.0,379.69,267.65
2016,10,20,11,30,858.0,107.0,2.0,27.0,689.0,429.72,310.36
2016,10,20,11,45,846.0,113.5,2.05,27.0,691.0,476.66,349.95
2016,10,20,12,0,834.0,120.0,2.1,27.0,693.0,520.88,386.42
2016,10,20,12,15,714.0,166.5,2.1,27.0,655.5,539.82,403.19
2016,10,20,12,30,594.0,213.0,2.1,27.0,618.0,544.34,408.32
2016,10,20,12,45,611.0,203.0,2.15,27.0,613.5,580.2,436.36
2016,10,20,13,0,628.0,193.0,2.2,27.0,609.0,611.44,460.72
2016,10,20,13,15,708.5,158.5,2.15,27.0,615.5,661.48,498.61
2016,10,20,13,30,789.0,124.0,2.1,27.0,622.0,708.29,533.92
2016,10,20,13,45,759.0,129.0,2.1,27.0,592.0,720.0,543.03
2016,10,20,14,0,729.0,134.0,2.1,27.0,562.0,725.02,547.72
2016,10,20,14,15,635.5,149.5,2.05,26.5,507.0,687.14,522.31
2016,10,20,14,30,542.0,165.0,2.0,26.0,452.0,636.47,487.71
2016,10,20,14,45,579.0,147.0,2.0,26.0,433.5,657.88,505.76
2016,10,20,15,0,616.0,129.0,2.0,26.0,415.0,684.81,526.74
2016,10,20,15,15,585.5,122.0,1.9,25.5,372.5,657.97,509.09
2016,10,20,15,30,555.0,115.0,1.8,25.0,330.0,621.81,484.8
2016,10,20,15,45,503.5,108.0,1.75,25.0,283.5,573.7,450.53
2016,10,20,16,0,452.0,101.0,1.7,25.0,237.0,524.21,413.9
2016,10,20,16,15,395.5,88.0,1.55,24.0,191.5,462.14,367.49
2016,10,20,16,30,339.0,75.0,1.4,23.0,146.0,400.04,318.86
2016,10,20,16,45,261.5,58.0,1.3,22.5,104.0,316.95,250.92
