Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,17,0,184.0,41.0,1.2,22.0,62.0,236.48,180.5
2016,10,20,17,15,92.0,20.5,1.25,21.5,31.0,123.77,38.5
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,12.38,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,22.48,10.49
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,33.47,23.02
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,44.29,33.09
2016,10,21,7,45,186.0,52.5,2.9,17.5,85.5,38.76,28.56
2016,10,21,8,0,0.0,47.0,3.0,18.0,47.0,38.86,28.73
2016,10,21,8,15,0.0,57.0,3.0,18.5,57.0,47.19,36.01
2016,10,21,8,30,0.0,67.0,3.0,19.0,67.0,55.53,43.17
2016,10,21,8,45,5.0,110.5,3.0,19.5,112.5,88.45,71.51
2016,10,21,9,0,10.0,154.0,3.0,20.0,158.0,119.24,97.51
2016,10,21,9,15,5.0,133.5,3.1,20.0,135.5,106.21,86.11
2016,10,21,9,30,0.0,113.0,3.2,20.0,113.0,91.89,73.68
2016,10,21,9,45,6.0,154.5,3.3,20.0,158.0,122.23,99.3
2016,10,21,10,0,12.0,196.0,3.4,20.0,203.0,152.69,118.93
2016,10,21,10,15,10.0,196.5,3.55,19.5,203.0,155.58,121.13
2016,10,21,10,30,8.0,197.0,3.7,19.0,203.0,157.88,123.1
2016,10,21,10,45,5.5,187.5,3.9,19.0,192.0,152.11,118.45
2016,10,21,11,0,3.0,178.0,4.1,19.0,181.0,145.49,113.14
2016,10,21,11,15,3.0,178.0,4.15,19.0,180.5,146.46,113.86
2016,10,21,11,30,3.0,178.0,4.2,19.0,180.0,147.35,114.54
2016,10,21,11,45,1.5,114.5,4.3,19.0,115.5,95.81,72.91
2016,10,21,12,0,0.0,51.0,4.4,19.0,51.0,42.36,29.28
2016,10,21,12,15,0.0,45.5,4.35,19.0,45.5,37.78,25.53
2016,10,21,12,30,0.0,40.0,4.3,19.0,40.0,33.2,21.77
2016,10,21,12,45,3.0,116.5,4.25,19.0,118.5,99.07,75.77
2016,10,21,13,0,6.0,193.0,4.2,19.0,197.0,167.05,130.72
2016,10,21,13,15,55.5,242.0,4.15,19.0,277.0,255.19,202.08
2016,10,21,13,30,105.0,291.0,4.1,19.0,357.0,344.14,273.02
2016,10,21,13,45,463.0,198.5,4.05,19.5,470.5,563.12,448.54
2016,10,21,14,0,821.0,106.0,4.0,20.0,584.0,758.86,598.32
2016,10,21,14,15,807.5,103.5,4.1,20.0,551.5,765.36,603.38
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,768.17,607.09
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,766.68,607.81
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,761.64,606.12
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,746.5,598.16
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,723.77,584.24
2016,10,21,15,45,694.0,74.0,4.7,18.5,311.0,692.98,563.59
2016,10,21,16,0,666.0,67.0,4.8,18.0,265.0,659.55,539.84
2016,10,21,16,15,609.0,60.0,4.85,17.0,215.5,600.7,495.35
2016,10,21,16,30,552.0,53.0,4.9,16.0,166.0,540.75,447.23
2016,10,21,16,45,471.5,43.0,4.95,15.5,120.5,458.75,377.09
2016,10,21,17,0,391.0,33.0,5.0,15.0,75.0,378.59,299.57
2016,10,21,17,15,195.5,16.5,4.95,14.5,37.5,193.27,34.43
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.0,11.1,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,50.0,21.76,9.7
2016,10,22,7,15,438.0,36.5,3.55,8.5,96.0,30.12,20.83
2016,10,22,7,30,552.0,47.0,3.8,9.0,142.0,38.4,28.9
2016,10,22,7,45,623.5,53.0,4.05,9.5,193.5,42.67,33.07
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,51.17,40.86
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,54.34,43.77
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,57.53,46.59
2016,10,22,8,45,816.0,70.0,4.5,10.5,393.0,58.69,47.43
2016,10,22,9,0,852.0,72.0,4.6,11.0,441.0,59.93,48.32
2016,10,22,9,15,872.0,74.5,4.6,11.5,483.5,61.38,49.38
2016,10,22,9,30,892.0,77.0,4.6,12.0,526.0,70.53,57.26
2016,10,22,9,45,913.5,75.5,4.6,12.5,563.5,69.93,56.47
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,107.12,60.49
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,165.85,93.47
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,224.87,139.32
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,282.41,189.56
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,339.65,241.64
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,395.18,293.17
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,449.35,342.87
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,500.18,388.24
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,549.03,430.75
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,595.06,470.7
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,638.5,507.69
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,676.97,540.12
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,712.32,569.57
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.5,743.26,595.22
2016,10,22,13,30,969.0,72.0,4.3,15.0,674.0,770.72,616.89
2016,10,22,13,45,959.0,71.5,4.35,15.0,646.5,790.96,632.96
2016,10,22,14,0,949.0,71.0,4.4,15.0,619.0,807.38,646.39
2016,10,22,14,15,937.0,69.5,4.35,15.0,584.5,817.26,654.55
2016,10,22,14,30,925.0,68.0,4.3,15.0,550.0,823.27,660.02
2016,10,22,14,45,905.0,67.0,4.3,15.0,509.0,819.69,658.91
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,812.36,655.14
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,795.62,644.96
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,783.5,638.21
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,746.53,610.95
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,706.71,580.6
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,650.1,536.62
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,591.76,488.6
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,501.93,411.5
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,413.05,323.78
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,212.69,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,9.82,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,19.14,7.2
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,26.75,18.07
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,34.31,25.55
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,42.13,32.93
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,46.9,37.32
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,50.21,40.22
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,53.52,42.99
2016,10,23,8,45,803.0,66.0,2.35,11.0,380.5,55.51,44.51
2016,10,23,9,0,833.0,69.0,2.4,12.0,427.0,57.51,45.99
2016,10,23,9,15,853.0,71.0,2.55,13.0,468.0,58.64,46.68
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,67.55,54.2
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,67.61,53.9
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,102.57,57.44
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,159.65,88.15
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,217.0,131.37
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,273.84,179.97
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,330.23,230.25
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.0,384.34,279.5
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,437.15,327.09
2016,10,23,11,45,955.5,77.5,3.25,18.5,715.0,487.12,370.83
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,535.08,411.74
2016,10,23,12,15,954.5,77.5,3.3,19.0,716.5,578.83,449.04
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,619.96,483.44
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,657.2,513.16
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,691.31,539.85
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.5,719.28,562.4
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,743.75,581.5
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,762.31,595.6
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,777.14,607.18
2016,10,23,14,15,894.0,73.0,3.1,20.0,561.0,784.98,613.39
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,789.04,617.04
2016,10,23,14,45,861.5,69.0,2.95,20.0,487.0,784.23,614.74
2016,10,23,15,0,842.0,67.0,2.9,20.0,447.0,783.58,615.56
2016,10,23,15,15,817.0,64.5,2.65,19.5,402.5,766.74,604.59
2016,10,23,15,30,792.0,62.0,2.4,19.0,358.0,746.52,590.96
2016,10,23,15,45,755.5,58.0,2.2,18.5,309.5,711.9,566.54
2016,10,23,16,0,719.0,54.0,2.0,18.0,261.0,674.56,539.16
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.0,617.93,496.99
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,559.84,451.07
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,471.21,378.19
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,384.09,292.9
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,196.15,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.0,11.5,2.0,8.5,20.5,9.82,0.0
2016,10,24,7,0,262.0,23.0,2.1,9.0,41.0,19.08,5.93
2016,10,24,7,15,376.0,34.0,2.25,9.5,84.0,27.89,18.63
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,36.58,27.09
2016,10,24,7,45,560.0,52.0,2.55,11.0,175.0,41.61,31.89
2016,10,24,8,0,630.0,59.0,2.7,12.0,223.0,46.65,36.47
2016,10,24,8,15,675.0,64.5,2.6,13.0,271.5,50.29,39.63
2016,10,24,8,30,720.0,70.0,2.5,14.0,320.0,58.72,46.94
2016,10,24,8,45,752.5,73.5,2.45,15.0,365.5,60.88,48.55
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,63.06,50.13
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,64.36,51.03
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,65.68,51.94
2016,10,24,9,45,637.0,143.5,2.65,18.0,473.0,97.78,79.25
2016,10,24,10,0,445.0,205.0,2.8,19.0,452.0,151.46,108.37
2016,10,24,10,15,667.0,147.0,2.8,19.5,538.0,169.42,105.6
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,218.32,132.73
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,272.92,178.17
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,327.24,225.22
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,380.16,272.37
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,431.96,318.1
2016,10,24,11,45,915.5,93.0,2.95,22.5,700.0,480.72,359.94
2016,10,24,12,0,916.0,94.0,3.0,23.0,705.0,527.57,399.14
2016,10,24,12,15,915.0,93.5,3.0,23.0,702.0,570.19,434.82
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,610.35,467.8
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,648.11,497.59
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,683.32,524.89
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,711.17,547.16
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,735.62,566.61
2016,10,24,13,45,897.5,83.0,3.1,24.0,614.0,752.62,579.39
2016,10,24,14,0,884.0,83.0,3.1,24.0,586.0,765.88,589.69
2016,10,24,14,15,870.5,81.0,3.0,24.0,552.5,773.16,595.41
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,783.99,603.78
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,779.88,601.94
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,772.06,597.62
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,753.82,586.11
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,732.19,571.93
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,700.28,550.04
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,665.59,525.14
2016,10,24,16,15,650.5,50.0,2.0,20.5,207.5,606.98,483.04
2016,10,24,16,30,593.0,44.0,1.9,19.0,158.0,546.91,436.93
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.0,459.66,365.23
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,373.79,278.27
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,190.04,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,9.39,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,18.36,4.37
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,26.0,17.15
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,36.63,27.46
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,41.86,32.51
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,47.1,37.33
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,50.42,40.33
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,53.75,43.22
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.0,55.73,44.73
2016,10,25,9,0,840.0,69.0,2.4,12.0,424.0,57.72,46.21
2016,10,25,9,15,859.5,71.5,2.3,12.5,465.5,59.23,47.33
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,68.28,55.1
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,69.6,56.0
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,101.46,59.18
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,158.37,88.68
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,215.45,131.08
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.0,272.32,179.46
2016,10,25,11,0,923.0,88.0,1.5,16.0,672.0,327.99,228.7
2016,10,25,11,15,925.5,88.5,1.35,16.0,684.5,380.62,275.75
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,431.88,320.75
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,480.49,361.63
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,527.1,399.23
2016,10,25,12,15,926.0,89.5,0.75,17.0,702.0,569.56,432.93
2016,10,25,12,30,924.0,89.0,0.6,17.0,698.0,609.44,463.31
2016,10,25,12,45,924.5,86.5,0.45,17.5,687.0,646.14,489.27
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,680.03,512.16
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,707.85,532.49
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,732.27,550.17
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,749.8,562.48
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,763.63,572.49
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,770.56,579.67
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,780.92,589.54
2016,10,25,14,45,835.5,76.0,0.5,18.0,473.5,773.72,587.62
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,762.75,583.33
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,742.72,572.9
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,719.31,559.77
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.0,681.34,534.52
2016,10,25,16,0,674.0,60.0,0.8,17.0,248.0,646.83,510.62
2016,10,25,16,15,613.5,53.5,0.8,16.0,199.5,586.68,467.25
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,525.69,420.33
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,430.65,342.91
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,338.68,248.76
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,135.34,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.0,11.0,1.4,4.5,18.5,9.39,0.0
2016,10,26,7,0,250.0,22.0,1.5,5.0,37.0,18.32,2.76
2016,10,26,7,15,366.0,33.0,1.55,5.5,79.0,27.15,18.13
2016,10,26,7,30,482.0,44.0,1.6,6.0,121.0,35.87,26.86
2016,10,26,7,45,550.5,52.0,1.65,7.0,168.5,41.73,32.5
2016,10,26,8,0,619.0,60.0,1.7,8.0,216.0,47.53,37.87
2016,10,26,8,15,663.5,65.0,1.45,8.5,263.5,50.74,40.79
2016,10,26,8,30,708.0,70.0,1.2,9.0,311.0,53.95,43.6
2016,10,26,8,45,736.5,75.0,1.0,10.0,355.5,62.09,50.67
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,65.34,53.23
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,66.92,54.27
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,68.52,55.31
2016,10,26,9,45,827.5,86.5,0.65,14.0,515.5,68.31,54.76
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,95.66,56.41
2016,10,26,10,15,857.5,89.0,0.7,15.5,578.5,150.5,84.35
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,205.91,124.82
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.5,265.58,174.55
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,318.54,221.05
2016,10,26,11,15,881.0,96.0,1.2,17.0,659.5,369.73,266.88
2016,10,26,11,30,885.0,97.0,1.3,17.0,672.0,419.81,311.36
2016,10,26,11,45,882.5,98.5,1.45,17.5,676.0,466.23,351.83
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,510.56,389.62
2016,10,26,12,15,878.5,100.0,1.7,18.0,676.5,551.82,424.7
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,590.69,457.23
2016,10,26,12,45,875.5,98.0,1.9,18.5,662.0,625.14,485.01
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,656.81,510.19
2016,10,26,13,15,867.0,95.0,2.0,19.0,632.0,687.41,534.37
2016,10,26,13,30,860.0,94.0,2.0,19.0,613.0,711.03,553.28
2016,10,26,13,45,847.5,93.0,2.05,19.0,586.0,727.3,566.81
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,739.91,577.03
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,745.65,583.28
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,747.69,587.08
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,738.99,582.52
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,726.6,575.36
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.0,709.8,564.95
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,685.79,548.93
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,641.96,516.55
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,595.87,481.47
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,533.73,433.56
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,470.7,382.33
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,370.19,298.34
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,271.86,196.33
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,104.06,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,0.85,8.5,8.5,7.26,0.0
2016,10,27,7,0,0.0,17.0,0.9,9.0,17.0,14.04,0.0
2016,10,27,7,15,12.5,36.5,1.1,9.5,38.5,29.01,19.26
2016,10,27,7,30,25.0,56.0,1.3,10.0,60.0,43.57,33.19
2016,10,27,7,45,37.5,76.5,1.55,10.5,84.5,58.52,47.03
2016,10,27,8,0,50.0,97.0,1.8,11.0,109.0,73.18,60.39
2016,10,27,8,15,61.5,116.0,1.85,11.5,134.5,86.69,72.44
2016,10,27,8,30,73.0,135.0,1.9,12.0,160.0,99.93,84.0
2016,10,27,8,45,242.0,139.5,2.0,12.5,237.5,98.87,82.74
2016,10,27,9,0,411.0,144.0,2.1,13.0,315.0,99.16,82.64
2016,10,27,9,15,387.0,165.5,2.3,13.5,339.0,111.33,92.94
2016,10,27,9,30,363.0,187.0,2.5,14.0,363.0,128.13,107.1
2016,10,27,9,45,290.5,214.5,2.75,15.0,362.0,142.35,118.67
2016,10,27,10,0,218.0,242.0,3.0,16.0,361.0,172.45,132.93
2016,10,27,10,15,265.0,248.5,3.25,16.5,400.0,194.48,144.04
2016,10,27,10,30,312.0,255.0,3.5,17.0,439.0,228.26,167.49
2016,10,27,10,45,423.5,231.5,3.8,17.5,490.0,257.95,187.3
2016,10,27,11,0,535.0,208.0,4.1,18.0,541.0,301.28,220.37
2016,10,27,11,15,331.0,256.5,4.2,18.5,464.5,306.97,233.47
2016,10,27,11,30,127.0,305.0,4.3,19.0,388.0,290.42,225.94
2016,10,27,11,45,247.5,292.0,4.4,20.0,454.0,346.05,268.24
2016,10,27,12,0,368.0,279.0,4.5,21.0,520.0,410.99,318.23
2016,10,27,12,15,296.5,292.0,4.45,21.0,485.5,408.85,318.22
2016,10,27,12,30,225.0,305.0,4.4,21.0,451.0,393.79,307.66
2016,10,27,12,45,121.5,267.5,4.4,21.5,346.0,314.12,245.96
2016,10,27,13,0,18.0,230.0,4.4,22.0,241.0,207.21,161.13
2016,10,27,13,15,54.0,251.0,4.35,22.0,284.0,262.48,205.7
2016,10,27,13,30,90.0,272.0,4.3,22.0,327.0,314.1,246.93
2016,10,27,13,45,46.5,222.5,4.25,22.0,250.5,239.82,188.38
2016,10,27,14,0,3.0,173.0,4.2,22.0,174.0,152.2,118.12
2016,10,27,14,15,1.5,128.5,4.1,21.5,129.0,110.73,85.19
2016,10,27,14,30,0.0,84.0,4.0,21.0,84.0,69.77,52.05
2016,10,27,14,45,0.0,110.0,3.9,21.0,110.0,93.89,72.03
2016,10,27,15,0,0.0,136.0,3.8,21.0,136.0,121.13,94.49
2016,10,27,15,15,0.0,121.0,3.55,20.5,121.0,108.07,84.16
2016,10,27,15,30,0.0,106.0,3.3,20.0,106.0,94.88,73.62
2016,10,27,15,45,0.0,90.0,3.05,20.0,90.0,80.44,61.74
2016,10,27,16,0,0.0,74.0,2.8,20.0,74.0,65.76,49.5
2016,10,27,16,15,0.0,58.5,2.55,19.5,58.5,51.36,37.41
2016,10,27,16,30,0.0,43.0,2.3,19.0,43.0,36.58,24.82
2016,10,27,16,45,0.0,29.0,2.1,18.5,29.0,23.96,13.93
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,12.35,3.1
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,6.4,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,8.96,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,17.49,0.0
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,27.64,17.75
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,37.6,27.6
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.0,42.55,32.37
2016,10,28,8,0,597.0,60.0,1.8,14.0,206.0,47.56,36.94
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.0,51.13,40.14
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,54.7,43.21
2016,10,28,8,45,728.5,73.0,1.95,16.0,345.0,60.6,48.16
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,61.67,48.77
2016,10,28,9,15,788.5,78.0,1.95,17.5,430.0,63.37,50.03
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,65.08,51.27
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,65.32,51.24
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,88.84,52.15
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,143.42,78.38
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,204.75,122.59
2016,10,28,10,45,875.5,88.0,1.7,20.5,615.5,257.96,166.33
2016,10,28,11,0,883.0,89.0,1.7,21.0,636.0,310.83,212.12
2016,10,28,11,15,887.0,89.5,1.65,21.0,649.0,361.64,257.13
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,411.29,300.68
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,458.13,340.49
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,503.09,377.58
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,544.78,411.56
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,584.1,442.72
2016,10,28,12,45,885.0,90.5,1.25,22.5,653.5,618.05,468.57
2016,10,28,13,0,880.0,90.0,1.2,23.0,642.0,649.04,491.56
2016,10,28,13,15,873.5,89.0,1.1,23.0,623.0,675.47,511.25
2016,10,28,13,30,867.0,88.0,1.0,23.0,604.0,698.65,528.2
2016,10,28,13,45,856.0,87.0,0.9,23.0,577.5,720.96,543.72
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,734.74,552.52
2016,10,28,14,15,830.5,84.0,0.75,23.0,518.0,741.14,557.11
2016,10,28,14,30,816.0,82.0,0.7,23.0,485.0,743.85,559.37
2016,10,28,14,45,794.5,79.0,0.65,23.0,446.5,736.31,554.78
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,725.14,547.86
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,704.38,535.31
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,680.35,520.24
2016,10,28,15,45,675.5,64.0,0.5,22.0,275.0,647.48,498.05
2016,10,28,16,0,635.0,59.0,0.5,22.0,229.0,607.7,469.87
2016,10,28,16,15,571.5,52.5,0.55,21.0,182.0,546.33,426.5
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,484.29,379.46
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,388.95,302.23
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,291.12,189.79
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,115.67,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,8.54,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,15.59,0.0
2016,10,29,7,15,249.5,34.5,1.2,10.5,65.0,26.75,16.89
2016,10,29,7,30,360.0,49.0,1.4,11.0,103.0,40.07,29.84
2016,10,29,7,45,439.0,58.5,1.6,12.0,148.5,46.9,36.35
2016,10,29,8,0,518.0,68.0,1.8,13.0,194.0,53.67,42.53
2016,10,29,8,15,567.0,75.5,1.9,13.5,239.5,58.51,46.87
2016,10,29,8,30,616.0,83.0,2.0,14.0,285.0,63.28,51.02
2016,10,29,8,45,660.0,85.5,2.15,15.0,330.0,64.18,51.51
2016,10,29,9,0,704.0,88.0,2.3,16.0,375.0,65.22,52.1
2016,10,29,9,15,728.0,92.0,2.45,16.5,414.5,67.17,53.57
2016,10,29,9,30,752.0,96.0,2.6,17.0,454.0,69.12,55.02
2016,10,29,9,45,794.5,90.0,2.8,18.0,492.5,70.7,56.03
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,87.15,52.12
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,140.76,77.17
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,194.99,115.63
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,253.94,163.95
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,306.33,209.34
2016,10,29,11,15,876.5,91.0,3.3,22.0,640.0,357.07,254.78
2016,10,29,11,30,881.0,92.0,3.3,22.0,653.0,406.75,299.02
2016,10,29,11,45,881.5,92.5,3.3,22.5,657.5,453.1,339.3
2016,10,29,12,0,882.0,93.0,3.3,23.0,662.0,497.58,377.04
2016,10,29,12,15,881.0,93.0,3.25,23.5,659.0,538.83,411.16
2016,10,29,12,30,880.0,93.0,3.2,24.0,656.0,577.73,442.52
2016,10,29,12,45,879.0,91.0,3.15,24.5,645.5,612.21,469.83
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,643.95,494.44
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,670.26,515.55
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,693.34,534.0
2016,10,29,13,45,856.0,85.0,3.0,25.0,572.0,715.8,551.7
2016,10,29,14,0,847.0,83.0,3.0,25.0,546.0,729.85,562.54
2016,10,29,14,15,832.5,81.0,2.9,25.0,513.5,736.24,567.62
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,738.95,570.23
2016,10,29,14,45,799.0,76.0,2.75,25.0,442.5,733.38,567.3
2016,10,29,15,0,780.0,73.0,2.7,25.0,404.0,724.23,561.87
2016,10,29,15,15,751.5,69.5,2.5,24.5,361.0,703.56,548.35
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,679.65,532.14
2016,10,29,15,45,682.5,61.5,2.1,23.5,272.0,642.09,505.28
2016,10,29,16,0,642.0,57.0,1.9,23.0,226.0,608.17,479.95
2016,10,29,16,15,578.0,50.5,1.8,22.0,179.0,546.61,433.6
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,484.45,383.96
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,386.59,302.4
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,284.47,176.47
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,113.63,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,7.68,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,14.93,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,66.5,24.3,14.48
2016,10,30,7,30,450.0,41.0,1.3,13.0,106.0,33.53,23.81
2016,10,30,7,45,525.0,48.5,1.5,14.0,152.5,39.04,29.07
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,44.55,34.09
2016,10,30,8,15,647.5,61.5,1.65,15.5,245.5,48.24,37.41
2016,10,30,8,30,695.0,67.0,1.6,16.0,292.0,51.92,40.59
2016,10,30,8,45,646.5,84.5,1.6,17.0,317.5,63.42,50.45
2016,10,30,9,0,598.0,102.0,1.6,18.0,343.0,74.42,59.7
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,66.27,52.24
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,64.49,50.37
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,65.11,50.57
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,84.67,50.52
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,164.3,105.92
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,220.58,158.33
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,246.69,166.88
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,305.51,205.34
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,356.22,250.14
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,405.83,293.79
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,452.71,333.99
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,497.75,371.71
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,505.13,381.45
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,492.69,374.68
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,486.65,371.75
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,464.55,356.15
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,464.71,357.37
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,462.44,356.52
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,476.64,368.67
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,490.03,380.2
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,541.74,421.36
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,579.53,452.13
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,567.38,444.07
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,552.58,434.24
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,619.47,486.59
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,669.94,523.51
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,636.64,499.31
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,596.42,469.51
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,533.41,422.06
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,469.87,371.32
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,371.64,289.19
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,266.89,152.78
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,106.29,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
