Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,7.68,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,13.99,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,27.36,16.61
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,40.49,29.68
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,49.96,38.5
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,59.26,46.88
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,65.41,52.36
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,74.07,59.87
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,77.11,62.32
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,80.19,64.74
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,82.36,66.33
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,84.57,67.93
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,85.35,68.29
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,101.43,67.65
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,150.59,90.07
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,200.84,125.01
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,250.93,165.59
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,300.94,208.33
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,313.59,231.2
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,294.53,225.19
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,347.79,265.0
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,410.26,312.14
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,391.8,300.03
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,356.61,274.34
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,409.98,315.85
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,460.98,355.0
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,526.34,405.5
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,585.92,451.6
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,629.24,484.34
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,665.91,512.43
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,665.08,513.48
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,660.76,512.32
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,586.64,459.82
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,516.06,408.41
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,481.17,383.97
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,429.73,346.05
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,385.2,311.79
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,340.05,275.79
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,285.51,231.67
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,231.06,185.87
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,161.98,125.42
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,70.34,32.64
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,24.33,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,6.83,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,13.66,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,28.38,17.28
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,43.84,32.81
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,55.71,43.96
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,66.55,53.92
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,74.54,61.08
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,82.34,67.87
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,86.24,71.07
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,90.11,74.17
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,93.38,76.69
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,98.55,80.83
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,88.84,72.09
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,105.35,82.17
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,111.69,87.18
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,118.07,92.24
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,122.97,95.91
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,127.9,99.61
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,176.99,138.4
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,227.94,178.37
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,235.83,184.35
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,243.73,190.48
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,248.8,194.72
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,253.66,198.81
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,266.68,209.05
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,280.61,220.04
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,267.9,210.41
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,253.9,199.77
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,225.91,177.92
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,184.9,145.47
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,168.2,132.38
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,151.05,118.76
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,189.94,151.36
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,219.66,176.37
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,198.98,160.12
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,177.92,143.39
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,153.4,123.25
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,128.36,102.29
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,89.45,69.55
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,61.83,45.77
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,39.14,25.9
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.04,0.87
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.26,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,12.8,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,24.02,13.34
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,36.19,25.93
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,46.38,35.44
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,53.99,42.39
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,59.2,47.08
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,64.36,51.57
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,66.64,53.29
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,68.98,55.01
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,70.81,56.35
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,72.68,57.7
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,73.81,58.3
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,86.56,57.36
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,136.75,78.06
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,193.4,116.73
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,243.47,156.1
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,293.67,197.94
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,341.98,239.63
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,389.48,280.18
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,434.07,316.94
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,477.14,351.18
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,516.07,382.15
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,552.76,410.46
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,583.97,433.09
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,612.04,452.67
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,635.42,470.59
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,657.89,487.57
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,672.24,499.53
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,683.2,509.18
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,685.05,511.98
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,683.38,512.16
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,673.16,506.98
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,659.57,499.5
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,633.31,482.75
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,604.07,463.52
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,561.58,434.54
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,516.92,402.59
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,449.15,352.56
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,380.84,298.58
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,287.72,218.91
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,182.46,61.48
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,68.94,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,11.95,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,22.27,11.43
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,32.81,22.83
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,39.51,29.21
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,46.12,35.26
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,50.48,39.19
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,54.8,42.95
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,74.89,60.42
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,90.43,73.66
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,78.54,62.91
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,70.91,55.96
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,73.43,57.76
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,85.33,57.4
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,135.67,77.07
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,186.98,111.02
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,236.96,150.76
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,286.91,193.34
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,335.54,236.18
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,383.33,278.14
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,428.38,316.83
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,471.94,353.38
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,511.38,386.54
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,548.59,417.21
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,578.85,441.1
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,605.41,461.57
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,627.78,479.65
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,649.11,496.61
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,663.56,508.74
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,674.69,518.41
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,629.46,485.59
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,570.74,442.78
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,573.43,446.88
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,573.41,448.51
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,544.58,428.06
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,513.62,405.6
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,507.31,401.71
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,503.95,398.25
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,435.21,345.11
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,365.86,288.68
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,271.14,206.14
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,162.23,35.69
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,60.17,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,11.95,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,22.37,10.96
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,32.96,22.94
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,37.68,27.72
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,42.54,32.33
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,45.94,35.46
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,53.75,42.37
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,54.57,42.96
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,55.54,43.65
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,57.5,45.28
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,59.47,46.89
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,65.37,51.83
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,72.65,57.94
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,128.09,68.72
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,184.03,106.16
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,239.0,150.98
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,293.7,199.14
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,346.56,247.47
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,398.23,294.69
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,447.2,338.4
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,494.4,379.57
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,537.91,417.45
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,578.91,452.4
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,615.49,482.42
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,649.18,509.5
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,677.96,533.11
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,703.36,553.78
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,723.16,569.9
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,739.35,582.37
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,747.59,590.03
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,752.08,595.12
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,748.25,593.35
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,740.81,588.96
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,722.67,576.83
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,701.42,561.96
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,673.19,540.27
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,635.05,509.82
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,574.09,461.35
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,512.05,408.63
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,408.32,313.59
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,291.98,28.28
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,127.12,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,11.1,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,20.85,9.63
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,29.83,20.84
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,35.25,26.31
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,40.72,31.5
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,44.25,34.83
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,47.8,38.04
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,49.99,39.83
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,52.19,41.58
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,60.2,48.56
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,62.52,50.4
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,64.0,51.38
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,71.34,57.49
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,127.49,69.04
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,184.02,106.2
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,239.57,150.77
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,294.58,198.09
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,347.69,244.6
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,399.54,289.3
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,448.5,330.41
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,495.52,368.5
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,539.19,404.84
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,580.36,438.46
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,616.71,467.94
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,650.06,494.73
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,678.06,517.34
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,702.64,537.29
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,721.0,551.67
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,735.68,562.24
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,743.23,569.4
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,747.04,574.21
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,741.36,571.47
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,739.15,571.25
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,719.92,559.16
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,697.36,544.42
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,658.63,517.0
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,617.3,486.27
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,552.76,438.36
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,487.07,385.59
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,380.46,288.81
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,260.64,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,112.92,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,9.39,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,19.0,7.57
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,28.06,19.27
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,32.69,24.05
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,37.41,28.59
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,40.67,31.68
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,43.95,34.67
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,50.98,40.9
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,53.67,43.09
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,55.79,44.71
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,57.84,46.25
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,59.04,46.92
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,63.83,50.72
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,120.6,63.0
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,177.67,99.82
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,234.23,145.32
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,290.29,194.27
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,344.18,242.62
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,396.72,289.5
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,446.28,333.03
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,493.79,373.68
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,538.13,411.4
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,579.89,446.1
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,617.25,476.91
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,651.52,504.78
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,679.94,527.53
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,704.87,547.34
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,724.22,561.6
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,739.87,571.91
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,747.99,579.19
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,752.32,583.97
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,748.21,582.29
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,740.47,578.08
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,721.8,565.42
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,700.0,550.06
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,670.43,528.71
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,631.08,498.76
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,568.36,451.13
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,504.62,398.72
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,396.53,297.67
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,274.11,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,119.61,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,9.39,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,17.38,5.52
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,27.95,18.97
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,33.4,24.54
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,38.89,29.79
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,42.45,33.15
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,46.02,36.4
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,48.23,38.24
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,50.47,40.03
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,58.41,46.97
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,60.75,48.84
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,62.24,49.95
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,64.82,52.02
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,119.47,64.96
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,174.57,100.34
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,228.87,144.16
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,282.78,191.59
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,334.94,239.33
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,385.99,286.09
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,434.54,329.56
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,481.26,370.38
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,523.85,407.59
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,563.97,441.92
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,600.66,472.11
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,634.48,499.38
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,662.3,522.32
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,686.77,542.38
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,705.48,558.21
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,720.61,570.4
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,727.76,576.24
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,731.22,579.56
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,726.63,577.43
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,725.51,577.85
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,705.68,563.95
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,682.57,547.18
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,643.83,517.82
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,602.59,485.09
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,536.89,433.11
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,470.28,376.65
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,358.17,269.67
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,231.13,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,99.62,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,8.54,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,18.07,4.8
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,27.1,18.07
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,38.21,28.75
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,48.44,38.28
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,56.43,45.67
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,64.21,52.69
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,65.17,53.32
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,64.18,52.14
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,62.31,50.26
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,62.11,49.87
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,59.44,47.29
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,63.31,50.5
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,116.45,63.85
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,177.5,103.64
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,231.09,146.38
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,284.01,192.53
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,319.75,232.87
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,337.72,256.06
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,344.41,265.49
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,339.48,264.29
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,378.29,295.54
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,416.77,326.52
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,424.88,333.39
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,430.39,338.09
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,439.98,346.63
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,448.25,354.08
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,472.74,374.03
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,510.77,403.76
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,417.84,332.62
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,319.49,255.59
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,303.93,244.64
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,287.48,232.35
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,267.25,217.73
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,246.01,201.84
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,218.2,179.53
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,189.48,155.73
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,155.67,126.73
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,120.55,95.7
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,64.53,44.41
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.95,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.97,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,117.0,21.0,1.85,9.5,34.0,16.29,2.32
2016,11,9,7,30,234.0,42.0,2.0,10.0,68.0,32.31,22.14
2016,11,9,7,45,317.5,56.0,2.15,10.5,109.5,42.72,32.36
2016,11,9,8,0,401.0,70.0,2.3,11.0,151.0,52.96,41.95
2016,11,9,8,15,460.0,80.0,2.5,11.5,195.0,60.02,48.48
2016,11,9,8,30,519.0,90.0,2.7,12.0,239.0,69.97,57.41
2016,11,9,8,45,577.5,93.5,2.9,12.5,283.5,71.3,58.48
2016,11,9,9,0,636.0,97.0,3.1,13.0,328.0,72.86,59.66
2016,11,9,9,15,667.0,102.0,3.35,13.5,368.0,75.39,61.67
2016,11,9,9,30,698.0,107.0,3.6,14.0,408.0,77.95,63.67
2016,11,9,9,45,477.5,158.5,3.9,14.5,372.0,107.52,89.29
2016,11,9,10,0,257.0,210.0,4.2,15.0,336.0,139.73,116.83
2016,11,9,10,15,251.5,227.0,4.35,15.0,356.0,169.35,127.9
2016,11,9,10,30,246.0,244.0,4.5,15.0,376.0,204.14,153.44
2016,11,9,10,45,150.0,244.5,4.7,15.5,326.0,207.18,159.48
2016,11,9,11,0,54.0,245.0,4.9,16.0,276.0,201.12,158.57
2016,11,9,11,15,45.5,243.5,5.0,16.0,270.0,204.6,161.96
2016,11,9,11,30,37.0,242.0,5.1,16.0,264.0,206.74,164.18
2016,11,9,11,45,134.0,259.5,5.25,16.0,340.0,264.73,209.82
2016,11,9,12,0,231.0,277.0,5.4,16.0,416.0,331.71,263.47
2016,11,9,12,15,570.0,182.5,5.4,16.0,522.0,437.66,348.01
2016,11,9,12,30,909.0,88.0,5.4,16.0,628.0,556.98,444.57
2016,11,9,12,45,913.0,84.0,5.4,16.0,618.5,592.78,475.95
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,626.01,505.04
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.5,652.56,529.26
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,675.75,550.58
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,693.55,566.5
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,707.82,579.2
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.0,713.84,584.67
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,722.53,592.33
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,716.09,588.57
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,706.0,581.97
2016,11,9,15,15,777.5,61.5,4.95,14.5,330.5,684.2,566.49
2016,11,9,15,30,746.0,58.0,4.8,14.0,287.0,659.12,547.86
2016,11,9,15,45,695.5,53.5,4.7,13.5,240.5,615.6,513.83
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,569.59,476.11
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,500.64,417.03
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,440.34,361.36
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,326.81,243.31
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,161.29,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,6.83,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
