Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,9.82,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,21.07,9.25
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.0,27.64,19.21
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,34.24,25.94
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.0,38.38,30.1
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,42.56,34.12
2016,11,20,8,45,797.5,51.5,3.4,2.5,281.5,45.32,36.7
2016,11,20,9,0,834.0,55.0,3.6,3.0,326.0,48.09,39.19
2016,11,20,9,15,859.0,57.5,3.6,3.5,366.0,55.26,45.7
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,57.76,47.82
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,59.05,48.81
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,60.28,49.74
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.5,84.65,51.18
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,140.39,78.06
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,195.13,118.48
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,249.47,165.67
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,302.21,215.05
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,353.71,264.32
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,402.1,310.38
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,448.48,353.9
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.5,491.6,394.35
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,532.16,431.77
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.0,567.96,463.82
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,600.64,492.57
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.0,628.71,517.85
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,653.41,540.01
2016,11,20,13,45,923.0,66.0,4.05,9.5,517.5,669.84,554.48
2016,11,20,14,0,907.0,66.0,4.1,10.0,491.0,682.5,565.8
2016,11,20,14,15,891.0,64.5,4.1,9.5,458.5,689.69,574.56
2016,11,20,14,30,875.0,63.0,4.1,9.0,426.0,693.22,579.46
2016,11,20,14,45,847.0,61.5,4.1,9.0,387.0,690.89,578.66
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,679.0,570.23
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,657.78,554.5
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,633.27,535.49
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,587.3,497.09
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,538.68,454.73
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,465.48,390.87
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,391.56,319.18
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,207.57,95.82
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,9.82,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,19.23,7.04
2016,11,21,7,45,468.0,31.5,2.15,0.5,90.0,28.42,19.82
2016,11,21,8,0,578.0,40.0,2.5,1.0,132.0,35.84,27.38
2016,11,21,8,15,641.5,45.0,2.75,1.5,177.5,39.85,31.44
2016,11,21,8,30,705.0,50.0,3.0,2.0,223.0,43.92,35.38
2016,11,21,8,45,746.5,54.0,3.25,2.5,266.5,47.01,38.28
2016,11,21,9,0,788.0,58.0,3.5,3.0,310.0,50.12,41.08
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.0,51.89,42.59
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,53.69,44.09
2016,11,21,9,45,865.0,64.0,3.5,4.5,425.0,60.67,50.31
2016,11,21,10,0,888.0,65.0,3.5,5.0,460.0,61.91,51.24
2016,11,21,10,15,900.5,66.5,3.5,5.5,488.0,83.01,51.91
2016,11,21,10,30,913.0,68.0,3.5,6.0,516.0,137.06,77.08
2016,11,21,10,45,924.0,68.0,3.5,7.0,537.5,190.15,115.42
2016,11,21,11,0,935.0,68.0,3.5,8.0,559.0,243.17,160.65
2016,11,21,11,15,940.0,68.5,3.5,8.0,573.0,294.84,208.65
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,345.41,256.73
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,393.28,301.91
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,439.44,344.84
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,482.67,384.38
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,523.55,420.96
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,560.15,453.2
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,593.89,482.35
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,622.1,507.46
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,647.02,529.57
2016,11,21,13,45,925.5,63.5,3.5,11.0,513.5,665.8,546.6
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,681.03,560.64
2016,11,21,14,15,901.5,60.5,3.45,11.0,456.5,689.34,568.93
2016,11,21,14,30,887.0,59.0,3.4,11.0,425.0,694.02,573.34
2016,11,21,14,45,865.5,57.0,3.4,11.0,387.0,689.64,570.95
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,681.77,565.75
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,668.54,555.83
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,645.71,537.64
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,605.75,505.02
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,563.3,468.52
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.5,492.89,408.75
2016,11,21,16,30,517.0,28.0,1.9,6.0,84.0,421.98,339.98
2016,11,21,16,45,258.5,14.0,1.7,5.0,42.0,216.25,90.66
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,8.96,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,19.2,5.93
2016,11,22,7,45,519.5,28.5,1.45,-0.5,91.5,25.81,17.48
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,32.44,24.34
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.0,36.62,28.57
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,40.84,32.67
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,43.24,34.93
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,50.29,41.43
2016,11,22,9,15,851.0,54.5,1.8,2.5,353.5,52.89,43.72
2016,11,22,9,30,876.0,57.0,1.9,3.0,393.0,55.42,45.89
2016,11,22,9,45,643.5,108.5,2.0,4.0,367.5,79.23,67.43
2016,11,22,10,0,411.0,160.0,2.1,5.0,342.0,108.46,93.45
2016,11,22,10,15,673.5,110.5,2.0,5.5,430.0,92.64,65.14
2016,11,22,10,30,936.0,61.0,1.9,6.0,518.0,131.2,71.67
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.0,185.59,110.43
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,239.65,156.08
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,291.87,203.57
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,342.93,250.76
2016,11,22,11,45,963.5,63.5,1.55,9.5,592.5,391.03,295.19
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,437.31,337.11
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.0,480.12,374.93
2016,11,22,12,30,962.0,63.0,1.3,11.0,592.0,520.4,409.42
2016,11,22,12,45,955.0,64.0,1.2,11.5,581.5,556.49,439.47
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,589.47,466.06
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,617.07,488.64
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,641.3,508.05
2016,11,22,13,45,921.0,62.5,0.85,12.0,508.0,659.08,522.82
2016,11,22,14,0,910.0,61.0,0.8,12.0,482.0,673.25,534.65
2016,11,22,14,15,894.0,59.5,0.7,12.0,450.0,680.48,540.53
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,684.07,542.77
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.0,679.0,539.3
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,670.45,533.24
2016,11,22,15,15,803.0,50.0,0.4,11.5,300.0,650.5,518.81
2016,11,22,15,30,771.0,47.0,0.3,11.0,258.0,633.88,506.25
2016,11,22,15,45,722.0,43.0,0.25,11.0,213.5,594.53,475.51
2016,11,22,16,0,673.0,39.0,0.2,11.0,169.0,552.8,441.4
2016,11,22,16,15,591.0,33.0,0.3,10.0,125.0,483.81,386.89
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,414.42,322.8
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,211.74,77.23
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,29.0,11.0,1.05,0.5,13.0,9.39,0.0
2016,11,23,7,30,58.0,22.0,1.1,1.0,26.0,17.33,3.44
2016,11,23,7,45,96.5,39.0,1.2,2.0,51.5,30.08,20.94
2016,11,23,8,0,135.0,56.0,1.3,3.0,77.0,42.54,33.18
2016,11,23,8,15,154.0,74.0,1.25,3.5,105.5,55.27,45.31
2016,11,23,8,30,173.0,92.0,1.2,4.0,134.0,67.65,56.91
2016,11,23,8,45,187.0,108.5,1.15,4.5,161.0,78.69,67.05
2016,11,23,9,0,201.0,125.0,1.1,5.0,188.0,89.41,76.69
2016,11,23,9,15,239.0,138.0,0.95,5.5,222.5,97.93,84.15
2016,11,23,9,30,277.0,151.0,0.8,6.0,257.0,106.28,91.32
2016,11,23,9,45,320.5,159.0,0.7,7.0,292.0,111.55,95.45
2016,11,23,10,0,364.0,167.0,0.6,8.0,327.0,116.75,99.46
2016,11,23,10,15,603.0,123.5,0.85,9.0,408.0,98.18,71.12
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,128.81,72.64
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,180.44,108.69
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,231.94,151.31
2016,11,23,11,15,731.5,119.0,1.75,12.0,505.5,273.07,193.82
2016,11,23,11,30,606.0,153.0,1.8,12.0,481.0,305.59,228.65
2016,11,23,11,45,741.0,120.0,1.9,12.5,525.5,357.93,271.33
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,420.78,323.18
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,461.92,360.36
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,500.86,395.1
2016,11,23,12,45,747.5,115.5,2.15,13.0,520.0,500.75,399.12
2016,11,23,13,0,620.0,144.0,2.2,13.0,474.0,490.2,393.85
2016,11,23,13,15,535.0,162.5,2.2,13.0,440.5,479.05,387.17
2016,11,23,13,30,450.0,181.0,2.2,13.0,407.0,466.9,378.84
2016,11,23,13,45,392.5,182.0,2.25,13.5,372.5,437.31,356.47
2016,11,23,14,0,335.0,183.0,2.3,14.0,338.0,415.26,339.39
2016,11,23,14,15,249.0,179.0,2.15,13.5,290.0,365.53,300.28
2016,11,23,14,30,163.0,175.0,2.0,13.0,242.0,298.94,246.75
2016,11,23,14,45,157.0,160.0,1.95,13.0,220.0,285.26,236.52
2016,11,23,15,0,151.0,145.0,1.9,13.0,198.0,270.62,225.07
2016,11,23,15,15,145.5,127.5,1.65,12.0,173.0,252.14,210.81
2016,11,23,15,30,140.0,110.0,1.4,11.0,148.0,232.63,195.23
2016,11,23,15,45,128.5,92.0,1.2,10.5,122.0,207.17,173.67
2016,11,23,16,0,117.0,74.0,1.0,10.0,96.0,180.76,150.6
2016,11,23,16,15,97.5,55.5,1.05,9.5,70.5,146.85,120.4
2016,11,23,16,30,78.0,37.0,1.1,9.0,45.0,111.31,86.51
2016,11,23,16,45,39.0,18.5,1.15,8.5,22.5,53.1,13.16
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,18.0,11.0,1.2,6.5,12.5,9.39,0.0
2016,11,24,7,30,36.0,22.0,1.4,7.0,25.0,17.59,1.74
2016,11,24,7,45,90.0,39.5,1.6,7.5,51.5,30.36,20.5
2016,11,24,8,0,144.0,57.0,1.8,8.0,78.0,43.21,33.03
2016,11,24,8,15,172.5,74.5,1.75,8.5,108.5,55.67,44.73
2016,11,24,8,30,201.0,92.0,1.7,9.0,139.0,67.8,55.93
2016,11,24,8,45,233.0,105.0,1.7,9.5,169.5,76.8,64.08
2016,11,24,9,0,265.0,118.0,1.7,10.0,200.0,85.58,71.86
2016,11,24,9,15,254.5,135.5,1.75,10.5,223.0,96.54,81.43
2016,11,24,9,30,244.0,153.0,1.8,11.0,246.0,107.13,90.52
2016,11,24,9,45,149.5,166.5,1.9,12.0,225.5,118.21,99.74
2016,11,24,10,0,55.0,180.0,2.0,13.0,205.0,130.0,109.45
2016,11,24,10,15,434.5,130.5,2.15,13.5,339.0,96.05,71.22
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,124.91,70.07
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,174.09,103.26
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,223.61,143.38
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,271.69,185.87
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,318.99,228.7
2016,11,24,11,45,855.0,83.0,2.95,17.5,548.0,364.19,269.84
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,407.98,309.25
2016,11,24,12,15,858.5,83.0,3.1,18.5,552.5,448.28,344.92
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,486.42,377.97
2016,11,24,12,45,832.5,90.5,3.15,19.5,537.5,517.15,404.59
2016,11,24,13,0,807.0,98.0,3.2,20.0,524.0,543.86,427.31
2016,11,24,13,15,799.0,97.0,3.15,20.0,507.0,568.09,448.27
2016,11,24,13,30,791.0,96.0,3.1,20.0,490.0,589.26,466.49
2016,11,24,13,45,777.0,94.0,3.1,20.0,466.0,602.53,478.64
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,614.78,489.75
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.5,618.31,493.63
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,618.43,494.75
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,606.34,486.57
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,590.87,475.53
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,564.25,456.27
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,534.72,433.8
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,480.06,389.65
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,423.03,342.04
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.0,346.64,278.43
2016,11,24,16,30,273.0,38.0,1.2,16.0,65.0,274.48,211.37
2016,11,24,16,45,136.5,19.0,1.2,15.5,32.5,140.65,35.85
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,12.0,0.9,7.5,16.0,10.24,0.0
2016,11,25,7,30,151.0,24.0,1.0,8.0,32.0,18.67,0.04
2016,11,25,7,45,257.0,38.0,1.15,9.0,68.5,29.41,19.39
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,40.03,29.91
2016,11,25,8,15,434.0,61.5,1.25,10.5,146.0,49.75,39.07
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,56.56,45.43
2016,11,25,8,45,554.5,77.5,1.15,11.5,228.5,60.67,49.17
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,64.8,52.8
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,67.6,55.04
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,70.44,57.24
2016,11,25,9,45,695.0,97.5,0.8,15.0,378.0,72.11,58.36
2016,11,25,10,0,720.0,101.0,0.7,16.0,411.0,73.84,59.51
2016,11,25,10,15,736.0,103.5,0.85,16.5,438.5,83.33,58.1
2016,11,25,10,30,752.0,106.0,1.0,17.0,466.0,131.13,77.02
2016,11,25,10,45,619.5,142.0,1.15,18.0,447.0,186.06,120.38
2016,11,25,11,0,487.0,178.0,1.3,19.0,428.0,223.65,155.62
2016,11,25,11,15,411.0,201.0,1.4,19.0,416.0,253.75,184.45
2016,11,25,11,30,335.0,224.0,1.5,19.0,404.0,275.22,206.21
2016,11,25,11,45,392.5,213.5,1.65,19.5,426.5,308.02,232.53
2016,11,25,12,0,450.0,203.0,1.8,20.0,449.0,348.3,265.03
2016,11,25,12,15,488.5,191.5,1.85,20.0,457.0,380.82,292.36
2016,11,25,12,30,527.0,180.0,1.9,20.0,465.0,414.66,320.72
2016,11,25,12,45,520.0,178.5,2.0,20.5,456.0,435.76,338.81
2016,11,25,13,0,513.0,177.0,2.1,21.0,447.0,454.76,354.96
2016,11,25,13,15,558.5,157.0,2.1,21.0,442.0,483.68,379.13
2016,11,25,13,30,604.0,137.0,2.1,21.0,437.0,518.37,407.4
2016,11,25,13,45,588.5,134.0,2.15,21.0,414.5,526.21,415.07
2016,11,25,14,0,573.0,131.0,2.2,21.0,392.0,530.99,420.43
2016,11,25,14,15,474.0,139.5,2.05,20.5,346.0,484.03,385.79
2016,11,25,14,30,375.0,148.0,1.9,20.0,300.0,438.2,351.22
2016,11,25,14,45,349.5,140.5,1.75,20.0,271.5,407.78,328.62
2016,11,25,15,0,324.0,133.0,1.6,20.0,243.0,389.79,314.88
2016,11,25,15,15,307.0,117.5,1.4,19.5,211.5,366.15,297.01
2016,11,25,15,30,290.0,102.0,1.2,19.0,180.0,340.83,277.21
2016,11,25,15,45,248.0,87.5,1.0,18.5,146.0,298.0,242.33
2016,11,25,16,0,206.0,73.0,0.8,18.0,112.0,254.67,205.98
2016,11,25,16,15,161.0,55.5,0.8,17.5,81.0,204.09,162.93
2016,11,25,16,30,116.0,38.0,0.8,17.0,50.0,153.1,115.87
2016,11,25,16,45,58.0,19.0,0.85,16.5,25.0,75.97,13.37
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,8.96,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,17.62,0.0
2016,11,26,7,45,393.0,31.0,2.6,5.0,75.5,25.76,16.39
2016,11,26,8,0,522.0,41.0,3.0,6.0,116.0,33.87,24.8
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.0,39.14,30.08
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,44.41,35.19
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,51.32,41.58
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,54.3,44.26
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,56.75,46.38
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,59.21,48.45
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.0,58.96,48.04
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,58.84,47.74
2016,11,26,10,15,892.5,72.0,3.75,9.0,476.0,67.35,55.31
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,127.89,72.19
2016,11,26,10,45,918.5,74.0,3.65,9.5,527.0,180.69,107.38
2016,11,26,11,0,931.0,74.0,3.6,10.0,549.0,233.59,150.93
2016,11,26,11,15,936.5,74.5,3.55,10.5,563.0,285.15,197.46
2016,11,26,11,30,942.0,75.0,3.5,11.0,577.0,335.7,244.37
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.0,384.31,289.59
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,431.48,332.88
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.0,474.27,372.54
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,514.68,409.4
2016,11,26,12,45,951.0,72.5,3.4,12.5,577.5,551.79,442.01
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,586.12,471.58
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.0,614.19,496.54
2016,11,26,13,30,935.0,70.0,3.4,13.0,532.0,638.93,518.46
2016,11,26,13,45,925.5,68.5,3.4,13.0,507.0,658.19,535.82
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,673.92,550.2
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,681.25,558.75
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,684.9,564.25
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.5,686.41,566.32
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,678.68,561.1
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,657.43,544.83
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,632.82,525.14
2016,11,26,15,45,720.0,46.5,2.45,10.5,212.5,590.61,490.57
2016,11,26,16,0,667.0,42.0,2.2,10.0,167.0,545.81,452.01
2016,11,26,16,15,578.0,35.5,2.0,9.0,122.5,472.0,388.54
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,397.21,313.59
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,202.81,38.89
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.5,1.05,-1.5,16.0,8.96,0.0
2016,11,27,7,30,220.0,21.0,1.2,-1.0,32.0,17.64,0.0
2016,11,27,7,45,349.0,31.5,1.35,-0.5,71.0,26.17,16.99
2016,11,27,8,0,478.0,42.0,1.5,0.0,110.0,34.65,26.13
2016,11,27,8,15,552.0,49.5,1.35,0.5,154.0,40.26,31.81
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,45.86,37.28
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.0,49.27,40.46
2016,11,27,9,0,723.0,67.0,1.0,3.0,284.0,52.7,43.53
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.0,59.76,49.84
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,62.12,51.73
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.0,64.37,53.48
2016,11,27,10,0,825.0,81.0,0.6,7.0,432.0,66.63,55.21
2016,11,27,10,15,840.5,83.0,0.65,7.5,460.5,72.22,60.02
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,124.15,71.54
2016,11,27,10,45,865.0,87.0,0.75,8.5,510.5,176.21,105.83
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,228.27,147.96
2016,11,27,11,15,880.5,89.5,0.85,9.0,546.0,278.29,192.38
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,327.55,237.46
2016,11,27,11,45,887.5,91.5,0.95,9.5,566.0,374.74,280.57
2016,11,27,12,0,888.0,93.0,1.0,10.0,572.0,420.24,321.52
2016,11,27,12,15,887.0,93.0,1.05,10.0,570.0,461.83,359.14
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,501.17,394.15
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.0,535.4,423.74
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,566.74,450.36
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,593.18,473.16
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,616.37,493.08
2016,11,27,13,45,840.5,90.0,1.3,11.0,487.0,630.84,506.95
2016,11,27,14,0,822.0,90.0,1.4,11.0,461.0,641.5,517.77
2016,11,27,14,15,803.0,87.5,1.35,11.0,429.5,645.44,522.2
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,645.65,523.65
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,636.46,518.01
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,619.97,506.63
2016,11,27,15,15,676.0,75.0,1.1,10.5,280.5,592.99,486.0
2016,11,27,15,30,636.0,70.0,0.9,10.0,239.0,562.89,462.04
2016,11,27,15,45,571.5,63.5,0.75,9.5,195.0,511.16,420.4
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,457.12,375.17
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,374.1,306.3
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,291.08,228.44
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,152.6,21.49
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,0.95,1.5,5.0,4.27,0.0
2016,11,28,7,30,0.0,10.0,1.1,2.0,10.0,8.23,0.0
2016,11,28,7,45,0.0,22.5,1.3,2.5,22.5,18.58,10.09
2016,11,28,8,0,0.0,35.0,1.5,3.0,35.0,28.74,20.41
2016,11,28,8,15,0.0,49.5,1.45,3.0,49.5,40.16,31.37
2016,11,28,8,30,0.0,64.0,1.4,3.0,64.0,51.47,42.13
2016,11,28,8,45,0.0,78.0,1.4,3.5,78.0,62.3,52.23
2016,11,28,9,0,0.0,92.0,1.4,4.0,92.0,73.03,62.04
2016,11,28,9,15,17.5,117.5,1.4,4.5,124.0,91.55,78.79
2016,11,28,9,30,35.0,143.0,1.4,5.0,156.0,105.56,91.2
2016,11,28,9,45,33.0,154.5,1.4,5.5,167.5,113.51,97.99
2016,11,28,10,0,31.0,166.0,1.4,6.0,179.0,121.26,104.55
2016,11,28,10,15,47.0,183.0,1.55,6.5,204.0,132.41,114.09
2016,11,28,10,30,63.0,200.0,1.7,7.0,229.0,150.57,121.92
2016,11,28,10,45,199.0,203.5,1.9,7.5,303.0,174.31,134.76
2016,11,28,11,0,335.0,207.0,2.1,8.0,377.0,213.97,161.31
2016,11,28,11,15,229.0,223.5,2.1,8.0,341.0,225.3,176.24
2016,11,28,11,30,123.0,240.0,2.1,8.0,305.0,224.33,180.32
2016,11,28,11,45,164.5,242.5,2.1,8.5,330.0,250.89,201.68
2016,11,28,12,0,206.0,245.0,2.1,9.0,355.0,280.97,226.23
2016,11,28,12,15,370.0,209.5,2.15,9.0,407.5,337.49,271.67
2016,11,28,12,30,534.0,174.0,2.2,9.0,460.0,407.59,329.04
2016,11,28,12,45,305.0,201.0,2.25,9.5,364.0,337.96,275.61
2016,11,28,13,0,76.0,228.0,2.3,10.0,268.0,242.94,198.71
2016,11,28,13,15,73.0,222.0,2.35,10.0,259.0,242.03,198.82
2016,11,28,13,30,70.0,216.0,2.4,10.0,250.0,240.72,198.25
2016,11,28,13,45,177.0,201.5,2.45,10.5,282.0,308.41,255.53
2016,11,28,14,0,284.0,187.0,2.5,11.0,314.0,382.31,317.0
2016,11,28,14,15,148.0,166.0,2.35,11.0,232.0,268.7,223.33
2016,11,28,14,30,12.0,145.0,2.2,11.0,150.0,138.25,112.75
2016,11,28,14,45,9.0,132.5,2.1,11.0,136.0,126.22,102.97
2016,11,28,15,0,6.0,120.0,2.0,11.0,122.0,114.09,92.76
2016,11,28,15,15,3.0,105.0,1.85,10.5,106.0,99.07,80.1
2016,11,28,15,30,0.0,90.0,1.7,10.0,90.0,83.86,67.08
2016,11,28,15,45,0.0,74.0,1.55,9.5,74.0,69.33,54.5
2016,11,28,16,0,0.0,58.0,1.4,9.0,58.0,54.41,41.37
2016,11,28,16,15,0.0,42.0,1.45,8.5,42.0,38.86,27.52
2016,11,28,16,30,0.0,26.0,1.5,8.0,26.0,22.15,12.3
2016,11,28,16,45,0.0,13.0,1.6,8.0,13.0,10.72,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.28,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.46,0.0
2016,11,29,7,45,0.0,8.5,6.45,15.5,8.5,6.98,0.0
2016,11,29,8,0,0.0,14.0,6.5,16.0,14.0,11.51,4.27
2016,11,29,8,15,0.0,20.0,6.5,16.0,20.0,16.46,8.82
2016,11,29,8,30,0.0,26.0,6.5,16.0,26.0,21.42,13.35
2016,11,29,8,45,0.0,32.5,6.55,16.5,32.5,26.81,18.18
2016,11,29,9,0,0.0,39.0,6.6,17.0,39.0,32.21,22.95
2016,11,29,9,15,0.0,45.0,6.55,17.0,45.0,37.19,27.36
2016,11,29,9,30,0.0,51.0,6.5,17.0,51.0,42.19,31.74
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,62.14,49.15
2016,11,29,10,0,0.0,99.0,6.4,18.0,99.0,80.45,64.93
2016,11,29,10,15,0.0,58.5,6.3,18.0,58.5,48.45,36.89
2016,11,29,10,30,0.0,18.0,6.2,18.0,18.0,14.85,6.85
2016,11,29,10,45,0.0,43.0,6.1,18.5,43.0,35.58,24.18
2016,11,29,11,0,0.0,68.0,6.0,19.0,68.0,56.4,41.42
2016,11,29,11,15,0.0,42.5,5.85,19.0,42.5,35.18,23.72
2016,11,29,11,30,0.0,17.0,5.7,19.0,17.0,14.04,6.08
2016,11,29,11,45,0.0,21.0,5.6,19.0,21.0,17.35,8.84
2016,11,29,12,0,0.0,25.0,5.5,19.0,25.0,20.67,11.6
2016,11,29,12,15,0.0,32.0,5.4,19.0,32.0,26.47,16.44
2016,11,29,12,30,0.0,39.0,5.3,19.0,39.0,32.28,21.28
2016,11,29,12,45,40.0,134.0,5.25,19.0,154.5,135.11,106.27
2016,11,29,13,0,80.0,229.0,5.2,19.0,270.0,245.73,196.2
2016,11,29,13,15,40.0,163.5,5.15,19.0,184.0,167.66,133.13
2016,11,29,13,30,0.0,98.0,5.1,19.0,98.0,81.88,62.52
2016,11,29,13,45,205.5,131.0,5.1,19.5,223.0,263.06,213.88
2016,11,29,14,0,411.0,164.0,5.1,20.0,348.0,449.92,364.64
2016,11,29,14,15,205.5,114.5,4.9,19.5,206.5,261.16,213.27
2016,11,29,14,30,0.0,65.0,4.7,19.0,65.0,53.86,39.55
2016,11,29,14,45,0.0,58.5,4.55,19.0,58.5,48.44,35.16
2016,11,29,15,0,0.0,52.0,4.4,19.0,52.0,43.02,30.66
2016,11,29,15,15,317.5,54.5,4.1,18.5,138.0,314.07,262.3
2016,11,29,15,30,635.0,57.0,3.8,18.0,224.0,543.37,447.88
2016,11,29,15,45,559.5,54.0,3.5,18.0,182.0,489.14,401.6
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,432.85,353.36
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,357.94,289.0
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,283.56,216.69
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,146.92,7.77
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,12.31,0.0
2016,11,30,7,45,47.5,32.0,3.0,14.5,38.0,25.15,14.12
2016,11,30,8,0,95.0,49.0,3.2,15.0,61.0,37.9,27.08
2016,11,30,8,15,121.0,66.5,3.2,15.0,88.5,50.69,38.95
2016,11,30,8,30,147.0,84.0,3.2,15.0,116.0,63.23,50.43
2016,11,30,8,45,165.0,101.5,3.25,15.5,144.0,75.44,61.35
2016,11,30,9,0,183.0,119.0,3.3,16.0,172.0,87.37,71.81
2016,11,30,9,15,197.0,133.5,3.45,16.0,198.0,97.25,80.45
2016,11,30,9,30,211.0,148.0,3.6,16.0,224.0,103.76,86.04
2016,11,30,9,45,145.5,163.0,3.75,16.5,217.5,115.65,96.08
2016,11,30,10,0,80.0,178.0,3.9,17.0,211.0,128.33,106.68
2016,11,30,10,15,46.5,173.0,4.05,17.5,192.5,126.25,104.49
2016,11,30,10,30,13.0,168.0,4.2,18.0,174.0,131.53,103.47
2016,11,30,10,45,125.0,194.5,4.35,18.5,256.5,158.32,120.09
