Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,11,0,237.0,221.0,4.5,19.0,339.0,206.2,153.48
2016,11,30,11,15,350.5,205.5,4.55,19.0,385.5,236.99,174.67
2016,11,30,11,30,464.0,190.0,4.6,19.0,432.0,279.91,207.54
2016,11,30,11,45,318.5,217.5,4.65,19.0,384.5,281.22,215.42
2016,11,30,12,0,173.0,245.0,4.7,19.0,337.0,267.48,209.27
2016,11,30,12,15,226.5,238.5,4.75,19.0,358.5,296.71,233.2
2016,11,30,12,30,280.0,232.0,4.8,19.0,380.0,335.03,264.66
2016,11,30,12,45,201.0,233.0,4.85,19.5,338.5,307.59,244.07
2016,11,30,13,0,122.0,234.0,4.9,20.0,297.0,279.63,222.23
2016,11,30,13,15,78.0,214.5,4.8,20.0,254.5,237.12,188.69
2016,11,30,13,30,34.0,195.0,4.7,20.0,212.0,198.35,157.5
2016,11,30,13,45,34.0,186.5,4.65,20.0,202.5,194.28,154.61
2016,11,30,14,0,34.0,178.0,4.6,20.0,193.0,190.06,151.54
2016,11,30,14,15,41.0,169.0,4.45,20.0,186.5,189.78,151.79
2016,11,30,14,30,48.0,160.0,4.3,20.0,180.0,189.75,152.26
2016,11,30,14,45,44.0,146.0,4.2,20.0,162.5,176.48,141.67
2016,11,30,15,0,40.0,132.0,4.1,20.0,145.0,162.85,130.68
2016,11,30,15,15,34.0,115.5,4.0,19.5,126.0,144.24,115.61
2016,11,30,15,30,28.0,99.0,3.9,19.0,107.0,125.14,99.83
2016,11,30,15,45,18.0,81.5,3.85,19.0,86.5,91.77,71.61
2016,11,30,16,0,8.0,64.0,3.8,19.0,66.0,68.42,51.48
2016,11,30,16,15,4.0,46.5,3.8,18.5,47.5,48.47,34.26
2016,11,30,16,30,0.0,29.0,3.8,18.0,29.0,27.06,15.38
2016,11,30,16,45,0.0,14.5,3.85,18.0,14.5,11.97,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,8.0,1.45,6.5,13.5,6.83,0.0
2016,12,1,7,30,277.0,16.0,1.6,7.0,27.0,13.66,0.0
2016,12,1,7,45,413.0,25.0,1.75,7.5,65.5,22.71,12.33
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,30.78,21.59
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.5,35.36,26.24
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,40.0,30.7
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,43.2,33.7
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,46.43,36.62
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,48.3,38.23
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,50.21,39.82
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,57.14,45.9
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,58.79,47.18
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,60.27,48.42
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,108.53,59.05
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,161.25,90.88
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,213.81,132.32
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.0,265.43,178.13
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,316.04,225.01
2016,12,1,11,45,946.0,67.0,3.5,13.5,563.0,363.6,269.43
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,409.41,311.88
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.5,452.07,351.58
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,492.38,388.55
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.5,528.25,420.48
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,561.21,449.28
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.5,589.51,474.56
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,614.59,496.84
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,633.14,513.74
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,648.17,527.65
2016,12,1,14,15,885.0,61.0,3.7,15.0,432.0,655.57,535.12
2016,12,1,14,30,869.0,59.0,3.6,15.0,401.0,659.33,539.55
2016,12,1,14,45,847.5,56.5,3.5,15.0,364.5,655.25,537.34
2016,12,1,15,0,826.0,54.0,3.4,15.0,328.0,653.67,536.44
2016,12,1,15,15,792.0,51.0,3.05,14.0,287.0,633.66,521.9
2016,12,1,15,30,758.0,48.0,2.7,13.0,246.0,610.4,503.99
2016,12,1,15,45,707.0,43.5,2.35,12.5,202.0,570.54,470.83
2016,12,1,16,0,656.0,39.0,2.0,12.0,158.0,528.26,433.86
2016,12,1,16,15,566.5,33.0,1.85,11.0,115.0,456.2,372.12
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,383.44,297.08
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,194.42,2.53
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.5,7.5,1.05,0.5,12.0,6.4,0.0
2016,12,2,7,30,257.0,15.0,1.2,1.0,24.0,12.8,0.0
2016,12,2,7,45,390.0,24.0,1.4,2.0,61.5,21.74,11.52
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,29.8,21.14
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,34.83,26.3
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,39.9,31.24
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,43.48,34.6
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,47.08,37.83
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,49.31,39.8
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,51.56,41.73
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,52.95,42.75
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,60.57,49.37
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,62.03,50.59
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,106.77,59.94
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.0,158.97,91.31
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,211.11,132.44
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.0,261.39,177.22
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,310.78,223.26
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,357.81,267.45
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,403.17,309.74
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.0,445.21,349.12
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,485.0,385.86
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,521.35,418.44
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,555.18,448.27
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.0,583.03,473.37
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,607.68,495.48
2016,12,2,13,45,903.5,64.5,3.35,12.0,483.0,626.1,512.55
2016,12,2,14,0,893.0,63.0,3.4,12.0,459.0,641.04,526.65
2016,12,2,14,15,877.5,61.5,3.35,12.0,428.5,649.3,534.96
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,654.02,540.29
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,650.02,538.42
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,648.44,537.66
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,628.89,522.25
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,606.08,503.5
2016,12,2,15,45,699.0,44.5,2.15,10.5,200.5,564.99,469.07
2016,12,2,16,0,646.0,40.0,1.8,10.0,157.0,521.44,430.8
2016,12,2,16,15,558.0,33.5,1.7,9.0,114.0,450.03,369.39
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,378.03,294.45
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,191.7,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,18.78,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,24.19,12.97
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,29.9,21.27
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,34.84,26.4
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,43.36,34.55
2016,12,3,8,45,545.5,69.0,1.8,4.0,199.0,54.52,44.9
2016,12,3,9,0,448.0,89.0,2.1,5.0,216.0,65.72,55.1
2016,12,3,9,15,473.5,96.5,2.05,5.5,248.0,70.54,59.4
2016,12,3,9,30,499.0,104.0,2.0,6.0,280.0,75.28,63.54
2016,12,3,9,45,669.0,87.5,2.0,6.5,347.0,65.29,54.24
2016,12,3,10,0,839.0,71.0,2.0,7.0,414.0,59.46,48.75
2016,12,3,10,15,853.5,73.0,1.9,7.0,442.0,60.68,49.79
2016,12,3,10,30,868.0,75.0,1.8,7.0,470.0,102.98,58.73
2016,12,3,10,45,677.5,121.5,1.7,7.0,439.0,162.45,104.87
2016,12,3,11,0,487.0,168.0,1.6,7.0,408.0,204.4,146.83
2016,12,3,11,15,453.0,182.0,1.5,7.0,410.0,238.15,177.75
2016,12,3,11,30,419.0,196.0,1.4,7.0,412.0,268.34,206.34
2016,12,3,11,45,661.0,137.5,1.35,7.5,482.5,325.93,249.11
2016,12,3,12,0,903.0,79.0,1.3,8.0,553.0,399.16,306.72
2016,12,3,12,15,490.0,155.0,1.3,8.0,412.5,338.26,269.23
2016,12,3,12,30,77.0,231.0,1.3,8.0,272.0,231.56,188.78
2016,12,3,12,45,65.0,223.0,1.3,8.0,257.5,225.39,184.76
2016,12,3,13,0,53.0,215.0,1.3,8.0,243.0,217.82,178.97
2016,12,3,13,15,142.5,213.0,1.3,8.0,282.5,278.76,230.13
2016,12,3,13,30,232.0,211.0,1.3,8.0,322.0,337.49,279.04
2016,12,3,13,45,226.5,200.5,1.3,8.5,305.0,334.77,277.05
2016,12,3,14,0,221.0,190.0,1.3,9.0,288.0,330.75,274.32
2016,12,3,14,15,260.0,172.0,1.3,8.5,279.5,358.11,298.47
2016,12,3,14,30,299.0,154.0,1.3,8.0,271.0,373.5,312.99
2016,12,3,14,45,287.5,141.5,1.3,8.0,246.0,360.68,303.36
2016,12,3,15,0,276.0,129.0,1.3,8.0,221.0,346.29,292.34
2016,12,3,15,15,265.0,113.5,1.15,7.5,192.5,326.93,277.05
2016,12,3,15,30,254.0,98.0,1.0,7.0,164.0,306.04,259.94
2016,12,3,15,45,231.0,82.5,0.9,7.0,134.5,275.55,233.6
2016,12,3,16,0,208.0,67.0,0.8,7.0,105.0,244.03,205.46
2016,12,3,16,15,175.5,50.0,0.75,6.5,76.0,202.65,168.16
2016,12,3,16,30,143.0,33.0,0.7,6.0,47.0,176.26,137.03
2016,12,3,16,45,71.5,16.5,0.7,5.5,23.5,78.28,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.97,0.0
2016,12,4,7,45,0.0,21.0,1.05,2.0,21.0,17.31,7.22
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,28.41,19.86
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,41.52,32.55
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,54.46,44.93
2016,12,4,8,45,2.0,84.5,1.25,2.5,85.0,66.27,56.0
2016,12,4,9,0,4.0,100.0,1.3,3.0,101.0,77.95,66.77
2016,12,4,9,15,8.5,114.0,1.3,3.0,117.0,88.54,76.48
2016,12,4,9,30,13.0,128.0,1.3,3.0,133.0,99.0,85.95
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,106.35,92.32
2016,12,4,10,0,11.0,147.0,1.3,4.0,152.0,113.58,98.51
2016,12,4,10,15,14.5,158.5,1.25,4.0,165.0,122.04,105.92
2016,12,4,10,30,18.0,170.0,1.2,4.0,178.0,132.4,109.43
2016,12,4,10,45,16.0,174.5,1.2,4.5,182.0,138.37,113.95
2016,12,4,11,0,14.0,179.0,1.2,5.0,186.0,143.95,118.37
2016,12,4,11,15,10.0,176.5,1.15,5.0,181.5,143.59,118.13
2016,12,4,11,30,6.0,174.0,1.1,5.0,177.0,142.47,117.28
2016,12,4,11,45,57.0,205.5,1.05,5.5,235.5,184.46,150.92
2016,12,4,12,0,108.0,237.0,1.0,6.0,294.0,233.08,190.02
2016,12,4,12,15,56.5,205.0,0.95,6.0,235.0,194.75,159.55
2016,12,4,12,30,5.0,173.0,0.9,6.0,176.0,146.5,120.08
2016,12,4,12,45,2.5,147.0,0.85,6.0,148.5,124.28,101.58
2016,12,4,13,0,0.0,121.0,0.8,6.0,121.0,101.3,82.16
2016,12,4,13,15,0.0,86.5,0.85,5.5,86.5,71.89,57.16
2016,12,4,13,30,0.0,52.0,0.9,5.0,52.0,43.06,32.28
2016,12,4,13,45,0.0,47.5,1.0,5.0,47.5,39.31,29.06
2016,12,4,14,0,0.0,43.0,1.1,5.0,43.0,35.56,25.81
2016,12,4,14,15,3.0,90.5,1.15,5.0,92.0,77.97,63.13
2016,12,4,14,30,6.0,138.0,1.2,5.0,141.0,127.16,105.86
2016,12,4,14,45,3.5,126.5,1.3,5.0,128.0,116.32,96.51
2016,12,4,15,0,1.0,115.0,1.4,5.0,115.0,105.44,87.17
2016,12,4,15,15,0.5,99.5,1.35,4.5,99.5,91.41,75.14
2016,12,4,15,30,0.0,84.0,1.3,4.0,84.0,77.14,62.71
2016,12,4,15,45,0.0,68.5,1.3,4.0,68.5,62.93,50.03
2016,12,4,16,0,0.0,53.0,1.3,4.0,53.0,48.32,36.84
2016,12,4,16,15,0.0,38.0,1.2,4.0,38.0,33.76,23.6
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,19.0,9.84
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,9.47,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,14.51,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,20.64,8.96
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,29.75,20.75
2016,12,5,8,15,488.0,43.5,0.55,5.0,124.5,35.44,26.65
2016,12,5,8,30,568.0,51.0,0.5,5.0,165.0,41.13,32.25
2016,12,5,8,45,621.0,56.0,0.5,5.5,206.5,44.62,35.61
2016,12,5,9,0,674.0,61.0,0.5,6.0,248.0,48.15,38.87
2016,12,5,9,15,707.5,64.5,0.75,6.5,286.5,54.87,44.93
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,57.31,47.01
2016,12,5,9,45,769.0,70.0,1.25,8.0,359.0,58.54,47.85
2016,12,5,10,0,797.0,72.0,1.5,9.0,393.0,59.83,48.74
2016,12,5,10,15,812.5,73.5,1.7,9.5,421.0,60.64,49.28
2016,12,5,10,30,828.0,75.0,1.9,10.0,449.0,96.32,55.45
2016,12,5,10,45,838.0,76.5,2.1,10.5,470.0,146.02,83.6
2016,12,5,11,0,848.0,78.0,2.3,11.0,491.0,195.87,121.85
2016,12,5,11,15,853.5,79.0,2.25,11.0,504.5,244.3,164.21
2016,12,5,11,30,859.0,80.0,2.2,11.0,518.0,291.97,207.99
2016,12,5,11,45,861.0,80.5,2.2,11.5,524.5,337.17,249.92
2016,12,5,12,0,863.0,81.0,2.2,12.0,531.0,380.86,290.13
2016,12,5,12,15,862.0,80.5,2.15,12.0,529.5,420.73,327.01
2016,12,5,12,30,861.0,80.0,2.1,12.0,528.0,458.45,361.32
2016,12,5,12,45,856.0,80.0,2.1,12.0,519.0,492.46,392.06
2016,12,5,13,0,851.0,80.0,2.1,12.0,510.0,523.77,419.96
2016,12,5,13,15,757.0,97.5,2.1,11.5,471.0,522.51,422.66
2016,12,5,13,30,663.0,115.0,2.1,11.0,432.0,513.65,418.74
2016,12,5,13,45,524.0,140.0,2.1,11.0,383.0,471.83,387.22
2016,12,5,14,0,385.0,165.0,2.1,11.0,334.0,428.16,353.01
2016,12,5,14,15,576.0,118.5,1.95,11.0,352.0,520.46,429.34
2016,12,5,14,30,767.0,72.0,1.8,11.0,370.0,605.74,497.97
2016,12,5,14,45,736.5,69.5,1.65,11.0,334.5,595.28,489.66
2016,12,5,15,0,706.0,67.0,1.5,11.0,299.0,581.26,478.98
2016,12,5,15,15,667.5,63.0,1.3,10.5,260.0,561.25,463.44
2016,12,5,15,30,629.0,59.0,1.1,10.0,221.0,534.68,441.99
2016,12,5,15,45,567.5,53.5,0.9,9.5,180.0,487.94,403.43
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,439.3,361.67
2016,12,5,16,15,416.0,39.0,0.75,8.5,100.0,366.2,299.43
2016,12,5,16,30,326.0,30.0,0.8,8.0,61.0,293.96,227.38
2016,12,5,16,45,163.0,15.0,0.85,8.0,30.5,150.46,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.0,3.7,5.0,1.0,0.82,0.0
2016,12,6,8,0,0.0,2.0,3.7,5.0,2.0,1.64,0.0
2016,12,6,8,15,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,30,0.0,4.0,3.7,5.0,4.0,3.28,0.0
2016,12,6,8,45,0.0,5.5,3.75,5.0,5.5,4.51,0.0
2016,12,6,9,0,0.0,7.0,3.8,5.0,7.0,5.75,0.0
2016,12,6,9,15,0.0,8.0,3.85,5.0,8.0,6.58,0.45
2016,12,6,9,30,0.0,9.0,3.9,5.0,9.0,7.4,1.22
2016,12,6,9,45,0.0,50.0,3.95,5.0,50.0,41.36,32.62
2016,12,6,10,0,0.0,91.0,4.0,5.0,91.0,74.3,62.75
2016,12,6,10,15,0.0,58.5,4.0,5.0,58.5,48.45,38.97
2016,12,6,10,30,0.0,26.0,4.0,5.0,26.0,21.47,13.32
2016,12,6,10,45,0.0,32.5,4.05,5.5,32.5,26.86,18.0
2016,12,6,11,0,0.0,39.0,4.1,6.0,39.0,32.26,22.66
2016,12,6,11,15,0.0,29.5,4.05,6.0,29.5,24.38,15.74
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.84
2016,12,6,11,45,0.0,29.0,4.0,6.0,29.0,23.98,15.36
2016,12,6,12,0,0.0,38.0,4.0,6.0,38.0,31.44,21.88
2016,12,6,12,15,0.0,29.5,4.0,6.0,29.5,24.39,15.71
2016,12,6,12,30,0.0,21.0,4.0,6.0,21.0,17.35,9.56
2016,12,6,12,45,0.0,18.0,4.0,6.5,18.0,14.87,7.36
2016,12,6,13,0,0.0,15.0,4.0,7.0,15.0,12.38,5.18
2016,12,6,13,15,0.0,44.0,3.5,7.0,44.0,36.41,26.18
2016,12,6,13,30,0.0,73.0,3.0,7.0,73.0,60.57,47.21
2016,12,6,13,45,0.0,84.0,2.55,7.5,84.0,69.84,55.2
2016,12,6,14,0,0.0,95.0,2.1,8.0,95.0,79.75,63.72
2016,12,6,14,15,337.0,94.5,1.8,7.5,225.0,333.3,283.96
2016,12,6,14,30,674.0,94.0,1.5,7.0,355.0,571.19,476.97
2016,12,6,14,45,650.0,89.0,1.25,7.0,322.0,562.04,467.24
2016,12,6,15,0,626.0,84.0,1.0,7.0,289.0,549.7,456.79
2016,12,6,15,15,588.5,78.5,1.1,7.0,252.0,524.56,438.37
2016,12,6,15,30,551.0,73.0,1.2,7.0,215.0,496.5,416.64
2016,12,6,15,45,482.5,67.0,1.35,7.0,175.0,443.93,373.87
2016,12,6,16,0,414.0,61.0,1.5,7.0,135.0,388.93,327.04
2016,12,6,16,15,324.5,49.0,1.35,6.5,97.0,315.17,261.95
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,243.37,190.2
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,123.2,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,10.24,0.0
2016,12,7,7,45,306.5,23.0,1.3,3.5,50.5,19.15,6.48
2016,12,7,8,0,459.0,34.0,1.4,4.0,85.0,28.29,19.33
2016,12,7,8,15,540.5,41.0,1.45,4.5,127.5,33.67,24.99
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,42.58,33.47
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,45.19,36.05
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,47.93,38.6
2016,12,7,9,15,768.0,58.5,1.8,6.5,295.0,50.53,40.92
2016,12,7,9,30,800.0,62.0,1.9,7.0,334.0,53.14,43.19
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.0,53.73,43.49
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,54.4,43.85
2016,12,7,10,15,866.5,65.5,2.0,9.0,432.5,61.82,50.45
2016,12,7,10,30,881.0,67.0,1.9,9.0,461.0,94.67,55.03
2016,12,7,10,45,890.5,68.5,1.85,9.5,482.5,146.24,82.64
2016,12,7,11,0,900.0,70.0,1.8,10.0,504.0,197.78,121.41
2016,12,7,11,15,906.0,70.5,1.6,10.5,518.5,247.55,164.2
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,296.47,208.3
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.5,343.13,250.96
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,388.17,291.53
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,429.78,328.6
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,469.14,362.47
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,504.45,391.51
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,537.04,417.19
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,563.86,440.02
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,587.48,460.01
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,604.94,475.72
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,618.93,488.68
2016,12,7,14,15,850.0,64.5,0.6,13.0,415.5,631.15,500.6
2016,12,7,14,30,833.0,63.0,0.7,13.0,385.0,635.44,506.6
2016,12,7,14,45,806.5,60.5,0.8,13.0,349.0,628.68,504.2
2016,12,7,15,0,780.0,58.0,0.9,13.0,313.0,618.33,498.73
2016,12,7,15,15,744.5,55.0,0.8,12.5,273.5,597.85,483.74
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,574.14,465.42
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,530.34,431.13
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,483.97,393.04
2016,12,7,16,15,503.0,35.5,0.6,10.5,108.0,419.11,337.58
2016,12,7,16,30,413.0,28.0,0.6,10.0,67.0,348.33,265.75
2016,12,7,16,45,206.5,14.0,0.65,10.0,33.5,176.49,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.83,0.0
2016,12,8,7,45,43.0,24.0,1.95,3.5,28.5,19.13,5.56
2016,12,8,8,0,86.0,40.0,2.1,4.0,49.0,30.76,21.38
2016,12,8,8,15,108.5,57.5,2.35,4.5,75.0,44.17,34.41
2016,12,8,8,30,131.0,75.0,2.6,5.0,101.0,56.79,46.37
2016,12,8,8,45,146.5,92.5,2.85,5.5,127.5,69.09,57.86
2016,12,8,9,0,162.0,110.0,3.1,6.0,154.0,81.11,68.88
2016,12,8,9,15,176.0,124.5,3.2,6.0,178.5,91.07,77.99
2016,12,8,9,30,190.0,139.0,3.3,6.0,203.0,100.8,86.76
2016,12,8,9,45,158.0,155.0,3.45,6.5,212.0,110.63,95.36
2016,12,8,10,0,126.0,171.0,3.6,7.0,221.0,120.12,103.55
2016,12,8,10,15,125.0,184.5,3.6,7.0,237.0,128.3,110.69
2016,12,8,10,30,124.0,198.0,3.6,7.0,253.0,143.5,115.74
2016,12,8,10,45,108.5,205.0,3.65,7.5,255.0,161.83,129.26
2016,12,8,11,0,93.0,212.0,3.7,8.0,257.0,174.12,139.43
2016,12,8,11,15,175.0,216.5,3.75,8.0,304.0,201.47,159.01
2016,12,8,11,30,257.0,221.0,3.8,8.0,351.0,239.24,188.48
2016,12,8,11,45,338.5,209.0,3.9,8.5,382.5,272.58,215.19
2016,12,8,12,0,420.0,197.0,4.0,9.0,414.0,315.1,250.48
2016,12,8,12,15,448.5,190.0,4.05,9.0,421.5,344.95,277.36
2016,12,8,12,30,477.0,183.0,4.1,9.0,429.0,375.72,305.03
2016,12,8,12,45,461.5,183.5,4.15,9.0,418.0,393.24,322.05
2016,12,8,13,0,446.0,184.0,4.2,9.0,407.0,408.33,336.7
2016,12,8,13,15,366.5,192.0,4.2,9.0,372.0,384.92,319.46
2016,12,8,13,30,287.0,200.0,4.2,9.0,337.0,364.29,303.63
2016,12,8,13,45,281.0,190.5,4.25,9.0,319.5,364.46,305.19
2016,12,8,14,0,275.0,181.0,4.3,9.0,302.0,363.07,305.28
2016,12,8,14,15,347.0,157.5,4.2,8.5,299.0,394.24,333.72
2016,12,8,14,30,419.0,134.0,4.1,8.0,296.0,439.54,373.49
2016,12,8,14,45,409.5,123.0,4.1,8.0,269.5,431.38,367.73
2016,12,8,15,0,400.0,112.0,4.1,8.0,243.0,421.08,360.1
2016,12,8,15,15,387.5,99.0,3.9,7.5,212.5,404.36,347.02
2016,12,8,15,30,375.0,86.0,3.7,7.0,182.0,385.63,331.69
2016,12,8,15,45,347.0,73.0,3.5,6.5,149.5,354.54,304.84
2016,12,8,16,0,319.0,60.0,3.3,6.0,117.0,322.07,275.51
2016,12,8,16,15,272.5,46.0,3.05,5.5,85.0,274.89,231.71
2016,12,8,16,30,226.0,32.0,2.8,5.0,53.0,227.84,180.44
2016,12,8,16,45,113.0,16.0,2.55,4.5,26.5,115.0,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,205.0,11.0,1.6,-3.0,15.0,9.39,0.0
2016,12,9,7,45,365.0,21.0,1.9,-2.5,51.5,19.17,4.79
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,28.31,19.65
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.0,34.31,26.12
2016,12,9,8,30,689.0,45.0,2.7,-1.0,176.0,40.33,32.12
2016,12,9,8,45,738.0,49.5,2.95,-0.5,220.5,43.93,35.68
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,47.56,39.14
2016,12,9,9,15,819.5,57.0,3.2,0.0,306.0,49.82,41.29
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,52.11,43.41
2016,12,9,9,45,874.5,62.5,3.2,0.5,383.0,53.92,44.96
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,61.52,51.86
2016,12,9,10,15,912.0,66.5,3.15,1.0,448.5,63.04,53.17
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,92.92,56.53
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,146.66,84.53
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,200.4,125.42
2016,12,9,11,15,954.0,71.0,2.95,2.0,539.5,253.03,172.29
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,304.76,221.24
2016,12,9,11,45,963.5,72.0,2.85,2.5,562.0,353.78,268.34
2016,12,9,12,0,967.0,72.0,2.8,3.0,569.0,401.21,313.67
2016,12,9,12,15,966.5,72.0,2.75,3.0,568.5,445.3,356.03
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,487.09,395.52
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,524.72,430.09
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,559.57,461.48
2016,12,9,13,15,955.0,69.0,2.65,4.0,534.0,588.87,488.33
2016,12,9,13,30,948.0,68.0,2.6,4.0,517.0,614.86,511.94
2016,12,9,13,45,938.5,66.0,2.6,4.0,493.0,634.91,530.63
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,651.4,546.18
2016,12,9,14,15,912.5,62.5,2.55,3.5,438.0,660.53,556.32
2016,12,9,14,30,896.0,61.0,2.5,3.0,407.0,665.97,563.31
2016,12,9,14,45,873.5,58.0,2.45,3.0,370.0,661.99,561.58
2016,12,9,15,0,851.0,55.0,2.4,3.0,333.0,660.05,560.83
2016,12,9,15,15,816.5,52.0,2.1,2.5,291.5,640.95,545.12
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,618.45,525.86
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,578.4,491.53
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,535.71,453.15
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,465.61,390.94
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,394.71,314.4
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,200.16,6.73
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.5,12.56,0.42
2016,12,10,8,0,490.0,31.0,1.4,-3.0,83.0,28.25,19.6
2016,12,10,8,15,573.0,38.0,1.45,-2.5,126.0,34.21,26.13
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,40.19,32.13
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,44.18,36.09
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,48.19,39.92
2016,12,10,9,15,787.0,58.0,1.6,-0.5,295.0,50.39,41.94
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,52.63,43.93
2016,12,10,9,45,846.5,62.5,1.65,0.0,371.0,53.65,44.82
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,54.73,45.75
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,62.37,52.68
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,89.72,55.45
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,141.93,81.71
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,194.29,120.97
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,245.31,166.13
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,295.41,213.42
2016,12,10,11,45,943.5,69.5,2.25,2.5,548.5,343.49,259.47
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,390.19,304.04
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,433.46,345.5
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,474.47,384.14
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,510.91,417.59
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,544.55,447.88
2016,12,10,13,15,935.5,66.5,2.15,4.0,521.5,573.97,474.61
2016,12,10,13,30,929.0,66.0,2.1,4.0,505.0,600.21,498.19
2016,12,10,13,45,920.0,64.0,2.05,4.0,481.5,620.07,516.31
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,636.46,531.34
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.0,645.58,539.67
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,651.08,544.82
2016,12,10,14,45,858.0,56.0,1.6,4.0,362.0,647.9,543.23
2016,12,10,15,0,837.0,53.0,1.5,4.0,326.0,641.2,538.3
2016,12,10,15,15,803.5,50.0,1.3,3.5,285.5,628.54,527.92
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,606.85,509.64
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,568.31,476.88
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,527.19,440.26
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,458.45,380.6
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,389.2,307.3
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,197.24,11.71
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
