Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.0,14.5,0.95,-2.5,38.5,12.74,0.0
2016,12,11,8,0,466.0,29.0,1.1,-2.0,77.0,26.29,17.68
2016,12,11,8,15,550.0,36.0,1.15,-1.5,119.0,32.29,24.23
2016,12,11,8,30,634.0,43.0,1.2,-1.0,161.0,38.3,30.23
2016,12,11,8,45,685.0,47.5,1.25,-0.5,203.5,41.9,33.81
2016,12,11,9,0,736.0,52.0,1.3,0.0,246.0,45.53,37.28
2016,12,11,9,15,769.0,55.0,1.55,1.0,285.5,47.79,39.27
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,50.07,41.21
2016,12,11,9,45,824.5,60.5,2.1,3.0,359.5,51.87,42.66
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,53.69,44.09
2016,12,11,10,15,683.5,100.0,2.45,4.0,380.0,73.27,61.96
2016,12,11,10,30,520.0,137.0,2.5,4.0,366.0,110.62,81.55
2016,12,11,10,45,555.5,135.5,2.55,4.5,390.5,145.78,99.05
2016,12,11,11,0,591.0,134.0,2.6,5.0,415.0,185.83,127.99
2016,12,11,11,15,597.0,137.0,2.65,5.0,428.0,224.57,161.53
2016,12,11,11,30,603.0,140.0,2.7,5.0,441.0,263.17,196.97
2016,12,11,11,45,310.5,166.5,2.75,5.5,321.5,228.43,180.71
2016,12,11,12,0,18.0,193.0,2.8,6.0,202.0,164.05,135.19
2016,12,11,12,15,171.0,203.5,2.85,6.0,291.0,239.15,196.33
2016,12,11,12,30,324.0,214.0,2.9,6.0,380.0,328.74,270.02
2016,12,11,12,45,236.5,220.0,2.95,6.5,340.0,305.75,252.69
2016,12,11,13,0,149.0,226.0,3.0,7.0,300.0,281.17,233.28
2016,12,11,13,15,89.0,206.5,2.95,7.0,250.5,232.75,193.68
2016,12,11,13,30,29.0,187.0,2.9,7.0,201.0,186.43,154.82
2016,12,11,13,45,14.5,160.0,2.9,7.0,167.0,147.18,121.76
2016,12,11,14,0,0.0,133.0,2.9,7.0,133.0,114.68,93.99
2016,12,11,14,15,0.0,87.0,2.7,6.5,87.0,72.89,58.21
2016,12,11,14,30,0.0,41.0,2.5,6.0,41.0,33.88,24.28
2016,12,11,14,45,0.0,37.0,2.35,6.0,37.0,30.55,21.41
2016,12,11,15,0,0.0,33.0,2.2,6.0,33.0,27.23,18.5
2016,12,11,15,15,0.0,29.0,1.95,5.0,29.0,23.91,15.65
2016,12,11,15,30,0.0,25.0,1.7,4.0,25.0,20.6,12.75
2016,12,11,15,45,0.0,20.0,1.45,3.5,20.0,16.46,9.03
2016,12,11,16,0,0.0,15.0,1.2,3.0,15.0,12.33,5.29
2016,12,11,16,15,0.0,11.0,1.25,2.5,11.0,9.03,2.24
2016,12,11,16,30,0.0,7.0,1.3,2.0,7.0,5.74,0.0
2016,12,11,16,45,0.0,3.5,1.4,2.0,3.5,2.87,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.64,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.05,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.46,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,2.87,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.29,0.0
2016,12,12,9,45,0.0,16.5,2.65,6.5,16.5,13.59,6.9
2016,12,12,10,0,0.0,29.0,2.6,7.0,29.0,23.93,16.37
2016,12,12,10,15,4.0,92.0,2.6,7.5,94.0,75.27,62.99
2016,12,12,10,30,8.0,155.0,2.6,8.0,159.0,120.68,98.66
2016,12,12,10,45,12.0,165.0,2.65,8.5,171.0,130.25,106.06
2016,12,12,11,0,16.0,175.0,2.7,9.0,183.0,140.31,113.96
2016,12,12,11,15,33.0,192.5,2.75,9.5,209.0,156.5,126.49
2016,12,12,11,30,50.0,210.0,2.8,10.0,235.0,178.02,143.65
2016,12,12,11,45,110.0,221.5,2.85,10.5,277.5,209.81,168.17
2016,12,12,12,0,170.0,233.0,2.9,11.0,320.0,249.85,200.09
2016,12,12,12,15,267.0,220.0,2.95,11.5,356.5,292.29,233.89
2016,12,12,12,30,364.0,207.0,3.0,12.0,393.0,338.65,271.61
2016,12,12,12,45,394.0,197.0,3.15,12.5,395.5,363.01,292.68
2016,12,12,13,0,424.0,187.0,3.3,13.0,398.0,395.84,320.46
2016,12,12,13,15,467.5,171.0,3.25,13.0,397.5,423.98,344.87
2016,12,12,13,30,511.0,155.0,3.2,13.0,397.0,452.45,369.55
2016,12,12,13,45,558.0,135.5,3.15,13.5,388.0,479.25,392.22
2016,12,12,14,0,605.0,116.0,3.1,14.0,379.0,511.94,419.24
2016,12,12,14,15,604.0,107.5,2.9,14.0,355.5,519.13,426.09
2016,12,12,14,30,603.0,99.0,2.7,14.0,332.0,523.71,430.78
2016,12,12,14,45,577.0,96.0,2.55,14.0,302.5,515.09,424.68
2016,12,12,15,0,551.0,93.0,2.4,14.0,273.0,503.33,415.81
2016,12,12,15,15,528.5,84.0,2.05,13.0,239.0,484.82,402.16
2016,12,12,15,30,506.0,75.0,1.7,12.0,205.0,463.69,385.52
2016,12,12,15,45,469.0,65.0,1.4,11.5,169.0,429.32,356.57
2016,12,12,16,0,432.0,55.0,1.1,11.0,133.0,393.01,324.57
2016,12,12,16,15,365.0,43.5,1.15,10.0,97.0,333.91,273.79
2016,12,12,16,30,298.0,32.0,1.2,9.0,61.0,275.27,214.73
2016,12,12,16,45,149.0,16.0,1.25,8.5,30.5,142.96,15.57
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,5.75,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,11.52,4.25
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,18.54,11.13
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,25.58,17.83
2016,12,13,8,45,0.0,39.0,1.8,5.5,39.0,32.22,24.08
2016,12,13,9,0,0.0,47.0,1.8,6.0,47.0,38.87,30.26
2016,12,13,9,15,0.0,55.0,1.8,6.5,55.0,45.53,36.35
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,52.2,42.35
2016,12,13,9,45,0.0,72.0,1.8,7.5,72.0,59.54,48.9
2016,12,13,10,0,0.0,81.0,1.8,8.0,81.0,66.66,55.16
2016,12,13,10,15,0.0,106.0,1.85,8.5,106.0,85.46,71.85
2016,12,13,10,30,0.0,131.0,1.9,9.0,131.0,103.9,84.1
2016,12,13,10,45,0.0,139.5,2.0,9.5,139.5,111.17,89.96
2016,12,13,11,0,0.0,148.0,2.1,10.0,148.0,118.51,95.87
2016,12,13,11,15,16.0,173.5,2.0,10.0,181.5,141.6,114.45
2016,12,13,11,30,32.0,199.0,1.9,10.0,215.0,165.51,133.71
2016,12,13,11,45,85.5,216.0,1.8,10.0,259.5,198.29,159.29
2016,12,13,12,0,139.0,233.0,1.7,10.0,304.0,239.02,191.89
2016,12,13,12,15,99.0,226.0,1.6,9.5,276.5,225.97,182.96
2016,12,13,12,30,59.0,219.0,1.5,9.0,249.0,211.03,172.05
2016,12,13,12,45,150.5,219.0,1.45,9.0,294.5,264.45,215.94
2016,12,13,13,0,242.0,219.0,1.4,9.0,340.0,327.08,267.17
2016,12,13,13,15,246.5,211.5,1.4,9.0,331.5,336.38,275.59
2016,12,13,13,30,251.0,204.0,1.4,9.0,323.0,344.89,283.65
2016,12,13,13,45,159.5,194.0,1.4,9.0,268.5,283.72,234.49
2016,12,13,14,0,68.0,184.0,1.4,9.0,214.0,215.87,178.55
2016,12,13,14,15,64.0,173.0,1.35,8.5,199.5,207.38,172.46
2016,12,13,14,30,60.0,162.0,1.3,8.0,185.0,198.48,165.69
2016,12,13,14,45,55.0,147.5,1.3,8.0,167.0,184.41,154.2
2016,12,13,15,0,50.0,133.0,1.3,8.0,149.0,169.84,142.12
2016,12,13,15,15,44.0,116.5,1.15,7.5,129.5,151.54,126.81
2016,12,13,15,30,38.0,100.0,1.0,7.0,110.0,132.68,110.71
2016,12,13,15,45,27.5,83.0,0.85,7.0,89.5,109.49,90.25
2016,12,13,16,0,17.0,66.0,0.7,7.0,69.0,85.68,68.95
2016,12,13,16,15,8.5,48.0,0.65,7.0,49.5,53.45,40.33
2016,12,13,16,30,0.0,30.0,0.6,7.0,30.0,28.35,17.42
2016,12,13,16,45,0.0,15.0,0.55,7.0,15.0,12.38,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,12.61,0.0
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,25.9,16.6
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,31.74,23.2
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,37.62,29.03
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,44.93,36.0
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,48.91,39.76
2016,12,14,9,15,570.5,81.0,2.4,4.5,242.5,62.62,52.38
2016,12,14,9,30,426.0,106.0,2.5,5.0,245.0,76.42,64.89
2016,12,14,9,45,309.5,134.5,2.6,5.5,241.0,96.51,82.96
2016,12,14,10,0,193.0,163.0,2.7,6.0,237.0,116.09,100.33
2016,12,14,10,15,265.5,167.0,2.6,6.0,277.5,115.67,99.75
2016,12,14,10,30,338.0,171.0,2.5,6.0,318.0,126.94,99.8
2016,12,14,10,45,370.5,174.5,2.45,6.5,343.0,155.47,114.54
2016,12,14,11,0,403.0,178.0,2.4,7.0,368.0,185.2,135.09
2016,12,14,11,15,408.0,183.5,2.25,7.0,381.0,216.84,161.68
2016,12,14,11,30,413.0,189.0,2.1,7.0,394.0,248.57,189.8
2016,12,14,11,45,438.5,186.5,2.0,7.5,407.0,279.91,217.11
2016,12,14,12,0,464.0,184.0,1.9,8.0,420.0,312.61,245.73
2016,12,14,12,15,389.5,199.5,1.75,8.0,398.0,319.71,255.6
2016,12,14,12,30,315.0,215.0,1.6,8.0,376.0,323.45,261.6
2016,12,14,12,45,248.0,219.5,1.5,8.0,345.5,314.98,256.78
2016,12,14,13,0,181.0,224.0,1.4,8.0,315.0,293.79,240.89
2016,12,14,13,15,189.0,216.5,1.3,8.0,308.5,302.01,248.58
2016,12,14,13,30,197.0,209.0,1.2,8.0,302.0,309.93,255.82
2016,12,14,13,45,162.0,200.0,1.1,8.0,274.0,290.99,240.82
2016,12,14,14,0,127.0,191.0,1.0,8.0,246.0,269.55,223.6
2016,12,14,14,15,76.0,169.5,0.9,7.5,202.0,210.83,175.46
2016,12,14,14,30,25.0,148.0,0.8,7.0,158.0,149.52,123.91
2016,12,14,14,45,21.5,135.5,0.7,7.0,143.5,137.58,114.12
2016,12,14,15,0,18.0,123.0,0.6,7.0,129.0,125.48,103.89
2016,12,14,15,15,14.0,108.5,0.45,7.0,113.0,110.65,91.14
2016,12,14,15,30,10.0,94.0,0.3,7.0,97.0,95.64,78.08
2016,12,14,15,45,5.0,78.0,0.2,7.0,79.5,77.91,62.46
2016,12,14,16,0,0.0,62.0,0.1,7.0,62.0,59.84,46.37
2016,12,14,16,15,0.0,45.0,0.25,6.5,45.0,43.1,31.44
2016,12,14,16,30,0.0,28.0,0.4,6.0,28.0,25.01,14.86
2016,12,14,16,45,0.0,14.0,0.55,5.5,14.0,11.54,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,11.96,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,24.71,15.63
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,29.91,21.75
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,35.18,27.06
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,38.95,30.87
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,42.73,34.56
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,45.14,36.87
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,52.27,43.56
2016,12,15,9,45,890.5,55.0,5.15,0.5,371.5,53.74,44.8
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,55.16,45.96
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,56.75,47.36
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,74.1,47.59
2016,12,15,10,45,840.0,76.0,5.05,1.0,453.5,125.54,73.1
2016,12,15,11,0,735.0,93.0,5.0,1.0,439.0,167.78,108.18
2016,12,15,11,15,550.5,145.5,4.95,1.0,409.0,214.31,157.53
2016,12,15,11,30,366.0,198.0,4.9,1.0,379.0,242.61,191.95
2016,12,15,11,45,511.0,163.0,4.9,1.5,420.0,280.97,222.31
2016,12,15,12,0,656.0,128.0,4.9,2.0,461.0,331.85,265.32
2016,12,15,12,15,567.5,154.0,4.85,2.0,442.5,351.31,287.8
2016,12,15,12,30,479.0,180.0,4.8,2.0,424.0,365.97,304.69
2016,12,15,12,45,725.5,121.0,4.8,2.0,484.0,453.54,379.44
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,545.42,458.55
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,575.05,486.51
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,601.34,511.29
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,621.92,531.21
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,638.91,547.8
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.5,648.91,558.97
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,655.23,566.8
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.0,652.39,565.95
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,646.0,561.74
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,628.6,547.75
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,613.62,534.95
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,572.28,498.32
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,528.24,457.83
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,459.53,394.45
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,389.72,319.56
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,199.46,51.77
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,93.5,16.0,1.55,-5.0,25.0,12.44,0.0
2016,12,16,8,0,187.0,32.0,1.6,-5.0,50.0,24.71,15.82
2016,12,16,8,15,229.5,47.5,1.6,-4.5,81.0,36.21,27.98
2016,12,16,8,30,272.0,63.0,1.6,-4.0,112.0,47.42,39.04
2016,12,16,8,45,299.0,77.0,1.6,-4.0,143.0,57.18,48.63
2016,12,16,9,0,326.0,91.0,1.6,-4.0,174.0,66.68,57.82
2016,12,16,9,15,352.5,101.0,1.55,-3.5,204.0,73.14,63.89
2016,12,16,9,30,379.0,111.0,1.5,-3.0,234.0,79.48,69.7
2016,12,16,9,45,407.5,120.0,1.45,-2.5,265.0,85.05,74.69
2016,12,16,10,0,436.0,129.0,1.4,-2.0,296.0,90.55,79.55
2016,12,16,10,15,218.5,137.5,1.3,-1.5,221.5,97.18,85.39
2016,12,16,10,30,1.0,146.0,1.2,-1.0,147.0,114.03,96.09
2016,12,16,10,45,0.5,130.5,1.2,-1.0,131.0,104.57,87.61
2016,12,16,11,0,0.0,115.0,1.2,-1.0,115.0,93.75,78.02
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,101.93,84.99
2016,12,16,11,30,0.0,135.0,1.2,0.0,135.0,110.24,92.01
2016,12,16,11,45,5.0,157.5,1.25,0.0,160.0,129.97,108.91
2016,12,16,12,0,10.0,180.0,1.3,0.0,185.0,150.66,126.61
2016,12,16,12,15,5.0,168.5,1.3,0.0,171.0,141.06,118.42
2016,12,16,12,30,0.0,157.0,1.3,0.0,157.0,130.59,109.5
2016,12,16,12,45,0.5,158.0,1.35,0.0,158.5,132.47,111.2
2016,12,16,13,0,1.0,159.0,1.4,0.0,160.0,134.47,113.02
2016,12,16,13,15,0.5,108.0,1.45,0.0,108.5,90.6,74.85
2016,12,16,13,30,0.0,57.0,1.5,0.0,57.0,47.22,36.63
2016,12,16,13,45,0.0,50.0,1.55,0.0,50.0,41.38,31.51
2016,12,16,14,0,0.0,43.0,1.6,0.0,43.0,35.56,26.35
2016,12,16,14,15,0.0,32.5,1.65,0.0,32.5,26.84,18.56
2016,12,16,14,30,0.0,22.0,1.7,0.0,22.0,18.14,10.76
2016,12,16,14,45,0.0,20.0,1.75,0.0,20.0,16.48,9.28
2016,12,16,15,0,0.0,18.0,1.8,0.0,18.0,14.82,7.79
2016,12,16,15,15,0.0,16.0,1.65,0.0,16.0,13.17,6.3
2016,12,16,15,30,0.0,14.0,1.5,0.0,14.0,11.51,4.79
2016,12,16,15,45,0.0,11.5,1.4,-0.5,11.5,9.45,2.9
2016,12,16,16,0,0.0,9.0,1.3,-1.0,9.0,7.39,1.0
2016,12,16,16,15,0.0,6.5,1.2,-1.0,6.5,5.33,0.0
2016,12,16,16,30,0.0,4.0,1.1,-1.0,4.0,3.28,0.0
2016,12,16,16,45,0.0,2.0,1.05,-1.5,2.0,1.64,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,14.0,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,27.78,17.93
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,37.55,28.67
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,47.2,38.17
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,53.35,44.29
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,62.2,52.77
2016,12,17,9,15,534.0,85.0,3.95,0.0,239.5,65.79,56.21
2016,12,17,9,30,575.0,91.0,4.0,0.0,276.0,69.42,59.6
2016,12,17,9,45,625.5,90.0,4.05,0.0,311.5,67.75,57.98
2016,12,17,10,0,676.0,89.0,4.1,0.0,347.0,66.43,56.66
2016,12,17,10,15,695.5,92.0,4.1,0.0,375.0,67.92,57.95
2016,12,17,10,30,715.0,95.0,4.1,0.0,403.0,79.25,57.7
2016,12,17,10,45,726.0,98.0,4.1,0.5,424.0,124.85,77.85
2016,12,17,11,0,737.0,101.0,4.1,1.0,445.0,171.0,110.94
2016,12,17,11,15,375.0,140.5,4.1,1.0,315.5,176.26,132.27
2016,12,17,11,30,13.0,180.0,4.1,1.0,186.0,147.67,123.88
2016,12,17,11,45,52.5,203.5,4.1,1.5,230.0,178.53,149.09
2016,12,17,12,0,92.0,227.0,4.1,2.0,274.0,215.23,179.58
2016,12,17,12,15,90.5,228.0,4.1,2.0,274.0,223.26,187.07
2016,12,17,12,30,89.0,229.0,4.1,2.0,274.0,230.98,194.32
2016,12,17,12,45,74.5,221.0,4.1,2.5,258.5,224.71,189.33
2016,12,17,13,0,60.0,213.0,4.1,3.0,243.0,216.75,182.76
2016,12,17,13,15,38.0,194.0,4.05,3.0,213.0,193.0,162.79
2016,12,17,13,30,16.0,175.0,4.0,3.0,183.0,159.57,134.18
2016,12,17,13,45,351.5,139.0,3.95,3.5,292.5,358.98,307.9
2016,12,17,14,0,687.0,103.0,3.9,4.0,402.0,543.47,463.1
2016,12,17,14,15,667.0,100.0,3.8,4.0,374.5,546.39,466.2
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,546.01,467.3
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,537.9,461.86
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,526.66,453.51
2016,12,17,15,15,563.5,79.5,3.15,3.5,246.5,501.27,433.0
2016,12,17,15,30,524.0,74.0,2.8,3.0,210.0,472.96,409.24
2016,12,17,15,45,461.0,67.0,2.5,3.0,171.5,424.54,366.9
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,372.3,320.04
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,303.72,258.31
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,236.5,192.18
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,122.3,39.64
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,4.5,11.5,15.0,12.36,0.0
2016,12,18,8,0,0.0,30.0,4.6,12.0,30.0,24.12,13.74
2016,12,18,8,15,16.5,46.5,4.6,12.0,49.5,36.53,26.26
2016,12,18,8,30,33.0,63.0,4.6,12.0,69.0,48.83,37.78
2016,12,18,8,45,41.0,80.5,4.6,12.5,89.5,61.51,49.4
2016,12,18,9,0,49.0,98.0,4.6,13.0,110.0,73.94,60.62
2016,12,18,9,15,55.0,113.5,4.65,13.5,129.5,84.92,70.36
2016,12,18,9,30,61.0,129.0,4.7,14.0,149.0,95.67,79.73
2016,12,18,9,45,58.0,142.5,4.8,15.0,163.0,104.95,87.5
2016,12,18,10,0,55.0,156.0,4.9,16.0,177.0,114.0,94.94
2016,12,18,10,15,56.0,168.0,4.8,16.5,191.0,122.02,101.57
2016,12,18,10,30,57.0,180.0,4.7,17.0,205.0,131.12,103.74
2016,12,18,10,45,28.5,136.0,4.6,17.5,148.5,107.76,83.57
2016,12,18,11,0,0.0,92.0,4.5,18.0,92.0,75.97,57.98
2016,12,18,11,15,0.0,50.0,4.35,18.0,50.0,41.4,29.11
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.6,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.6,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,11.56,4.08
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,16.52,8.28
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,11.56,4.12
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,6.6,0.0
2016,12,18,13,15,0.0,74.5,4.05,15.0,74.5,61.82,46.76
2016,12,18,13,30,0.0,141.0,3.9,14.0,141.0,119.83,95.74
2016,12,18,13,45,0.0,120.0,3.8,13.5,120.0,101.69,80.75
2016,12,18,14,0,0.0,99.0,3.7,13.0,99.0,83.3,65.5
2016,12,18,14,15,0.0,92.5,3.4,12.5,92.5,77.83,61.1
2016,12,18,14,30,0.0,86.0,3.1,12.0,86.0,72.34,56.63
2016,12,18,14,45,0.0,78.0,2.85,11.5,78.0,65.44,50.92
2016,12,18,15,0,0.0,70.0,2.6,11.0,70.0,58.49,45.11
2016,12,18,15,15,0.0,61.0,2.2,10.5,61.0,50.56,38.36
2016,12,18,15,30,0.0,52.0,1.8,10.0,52.0,43.04,31.89
2016,12,18,15,45,0.0,42.5,1.4,10.0,42.5,35.13,24.93
2016,12,18,16,0,0.0,33.0,1.0,10.0,33.0,27.24,17.93
2016,12,18,16,15,0.0,23.5,1.0,9.5,23.5,19.37,10.91
2016,12,18,16,30,0.0,14.0,1.0,9.0,14.0,11.52,3.79
2016,12,18,16,45,0.0,7.0,1.0,8.5,7.0,5.75,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,3.5,15.0,3.55,0.0,15.5,12.35,0.0
2016,12,19,8,0,7.0,30.0,3.6,0.0,31.0,24.1,14.41
2016,12,19,8,15,28.5,48.5,3.7,0.0,53.5,37.81,28.76
2016,12,19,8,30,50.0,67.0,3.8,0.0,76.0,51.35,41.95
2016,12,19,8,45,70.0,85.5,3.9,0.5,101.0,64.65,54.66
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,76.23,65.58
2016,12,19,9,15,109.5,117.5,3.95,1.0,149.5,85.69,74.47
2016,12,19,9,30,129.0,131.0,3.9,1.0,173.0,94.94,83.03
2016,12,19,9,45,116.0,146.0,3.85,1.0,186.5,104.49,91.76
2016,12,19,10,0,103.0,161.0,3.8,1.0,200.0,113.76,100.14
2016,12,19,10,15,140.0,173.5,3.75,1.0,231.0,121.96,107.48
2016,12,19,10,30,177.0,186.0,3.7,1.0,262.0,132.28,116.71
2016,12,19,10,45,195.0,195.0,3.65,1.5,283.0,154.03,123.01
2016,12,19,11,0,213.0,204.0,3.6,2.0,304.0,177.57,140.19
2016,12,19,11,15,172.0,213.0,3.5,2.0,295.5,192.37,154.59
2016,12,19,11,30,131.0,222.0,3.4,2.0,287.0,203.01,166.04
2016,12,19,11,45,82.0,212.5,3.35,2.5,253.5,193.01,159.66
2016,12,19,12,0,33.0,203.0,3.3,3.0,220.0,176.97,147.52
2016,12,19,12,15,85.5,216.5,3.2,3.0,260.5,211.56,176.31
2016,12,19,12,30,138.0,230.0,3.1,3.0,301.0,255.73,213.55
2016,12,19,12,45,152.5,227.0,3.05,3.5,304.0,270.03,225.89
2016,12,19,13,0,167.0,224.0,3.0,4.0,307.0,284.92,238.84
2016,12,19,13,15,142.5,217.0,2.9,4.0,286.5,276.38,232.48
2016,12,19,13,30,118.0,210.0,2.8,4.0,266.0,265.61,224.04
2016,12,19,13,45,439.0,151.5,2.75,4.5,345.0,420.86,356.42
2016,12,19,14,0,760.0,93.0,2.7,5.0,424.0,575.03,483.68
2016,12,19,14,15,742.5,90.5,2.6,5.0,396.5,581.62,489.58
2016,12,19,14,30,725.0,88.0,2.5,5.0,369.0,584.83,493.49
2016,12,19,14,45,703.0,83.5,2.45,5.0,336.0,579.54,490.58
2016,12,19,15,0,681.0,79.0,2.4,5.0,303.0,570.96,484.69
2016,12,19,15,15,645.0,74.0,2.15,4.5,265.5,549.28,467.68
2016,12,19,15,30,609.0,69.0,1.9,4.0,228.0,524.54,447.36
2016,12,19,15,45,560.5,61.5,1.65,3.5,188.5,485.79,414.45
2016,12,19,16,0,512.0,54.0,1.4,3.0,149.0,444.77,378.06
2016,12,19,16,15,426.0,44.5,1.3,2.5,109.5,374.99,316.37
2016,12,19,16,30,340.0,35.0,1.2,2.0,70.0,305.14,248.28
2016,12,19,16,45,170.0,17.5,1.15,1.5,35.0,161.39,67.67
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,12.03,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,24.73,14.91
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,30.77,22.51
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,36.86,28.7
2016,12,20,8,45,704.5,46.0,2.3,-0.5,196.0,40.96,32.81
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,45.09,36.79
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,47.8,39.41
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,50.53,41.98
2016,12,20,9,45,854.0,61.0,1.75,0.5,358.5,52.75,43.92
2016,12,20,10,0,877.0,64.0,1.6,1.0,395.0,54.96,45.83
2016,12,20,10,15,893.5,65.5,1.45,1.5,425.5,61.95,52.14
2016,12,20,10,30,910.0,67.0,1.3,2.0,456.0,69.65,59.04
2016,12,20,10,45,920.5,68.5,1.15,2.5,480.0,122.8,69.7
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,176.06,105.33
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,228.21,148.31
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,279.66,194.06
2016,12,20,11,45,948.5,72.5,0.4,4.5,545.5,328.82,238.67
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,376.51,281.26
2016,12,20,12,15,952.5,73.0,0.35,5.0,555.0,420.98,322.97
2016,12,20,12,30,953.0,73.0,0.5,5.0,556.0,463.33,362.4
2016,12,20,12,45,947.0,74.0,0.65,5.5,548.5,501.46,397.19
2016,12,20,13,0,941.0,75.0,0.8,6.0,541.0,536.72,428.94
2016,12,20,13,15,935.5,74.0,0.9,6.0,526.5,567.24,456.75
2016,12,20,13,30,930.0,73.0,1.0,6.0,512.0,594.64,481.67
2016,12,20,13,45,922.0,71.0,1.15,6.0,490.0,616.35,502.33
2016,12,20,14,0,914.0,69.0,1.3,6.0,468.0,634.66,520.09
2016,12,20,14,15,640.0,106.5,1.35,6.0,377.0,534.53,443.21
2016,12,20,14,30,366.0,144.0,1.4,6.0,286.0,409.02,343.27
2016,12,20,14,45,605.5,102.0,1.5,6.0,312.5,535.4,449.72
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,653.65,545.32
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,636.63,531.96
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,616.1,516.05
2016,12,20,15,45,731.0,48.0,1.05,3.5,214.5,579.43,485.67
2016,12,20,16,0,682.0,43.0,0.9,3.0,171.0,539.91,451.35
2016,12,20,16,15,598.5,36.5,0.95,2.0,127.0,473.42,395.15
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,405.53,329.21
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,209.87,98.07
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
