Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,10.24,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,21.8,12.23
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,27.93,19.76
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,34.08,25.93
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,37.8,29.58
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,41.55,33.12
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,43.92,35.32
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,46.31,37.47
2016,12,21,9,45,835.0,55.0,0.85,5.0,345.5,53.07,43.5
2016,12,21,10,0,860.0,57.0,0.8,6.0,381.0,55.17,45.17
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.5,56.75,46.44
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,62.67,51.63
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,114.2,62.18
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,165.86,95.64
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.5,216.74,136.85
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,266.91,181.21
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.0,314.79,225.23
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,361.2,268.07
2016,12,21,12,15,931.5,65.0,1.05,10.0,536.0,404.58,308.71
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,445.89,347.04
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,482.96,380.69
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,517.32,411.41
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,546.79,437.69
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,573.16,461.0
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.0,594.08,479.12
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,611.61,494.25
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.0,622.42,504.43
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,629.73,511.59
2016,12,21,14,45,838.0,57.0,1.2,11.0,359.5,627.48,510.63
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,627.31,510.69
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.5,611.43,500.72
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,592.24,487.29
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.5,555.54,458.28
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,516.08,425.48
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.5,451.36,370.81
2016,12,21,16,30,485.0,29.0,1.0,7.0,80.0,385.62,308.03
2016,12,21,16,45,242.5,14.5,1.1,6.5,40.0,200.1,98.52
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,11.52,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,22.48,12.45
2016,12,22,8,15,454.0,35.0,2.15,2.5,96.0,28.79,20.3
2016,12,22,8,30,551.0,43.0,2.2,3.0,136.0,35.11,26.61
2016,12,22,8,45,614.0,48.5,2.3,4.0,178.0,39.19,30.58
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,47.13,37.93
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,49.69,40.21
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,52.3,42.45
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.0,52.91,42.78
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,53.62,43.2
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,54.97,44.25
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,59.14,47.84
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,115.7,64.32
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,166.23,96.53
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,215.95,136.71
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,265.07,180.29
2016,12,22,11,45,899.5,71.5,3.55,13.5,519.5,311.72,223.53
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,356.92,265.72
2016,12,22,12,15,902.0,72.5,3.7,14.0,529.0,399.58,305.82
2016,12,22,12,30,902.0,73.0,3.7,14.0,530.0,440.21,343.57
2016,12,22,12,45,899.5,72.5,3.7,14.5,523.5,476.6,376.5
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,510.44,406.55
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,539.56,432.97
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,565.7,456.51
2016,12,22,13,45,876.0,69.0,3.7,15.0,468.0,586.24,475.25
2016,12,22,14,0,866.0,68.0,3.7,15.0,447.0,607.46,494.04
2016,12,22,14,15,852.0,66.5,3.6,14.5,419.5,618.88,505.68
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,626.78,514.35
2016,12,22,14,45,820.5,61.5,3.4,14.0,358.5,626.57,515.54
2016,12,22,15,0,803.0,58.0,3.3,14.0,325.0,622.86,513.65
2016,12,22,15,15,772.5,55.0,3.1,13.0,287.0,607.68,503.75
2016,12,22,15,30,742.0,52.0,2.9,12.0,249.0,589.18,490.37
2016,12,22,15,45,700.5,47.0,2.7,11.5,208.0,557.77,464.53
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,523.68,434.92
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.5,459.96,380.6
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,395.19,318.37
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,205.25,108.34
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,32.5,14.5,1.9,-0.5,17.0,12.38,0.0
2016,12,23,8,0,65.0,29.0,2.1,0.0,34.0,22.61,12.51
2016,12,23,8,15,88.5,46.5,2.05,0.5,58.5,36.08,27.03
2016,12,23,8,30,112.0,64.0,2.0,1.0,83.0,48.85,39.44
2016,12,23,8,45,128.0,81.0,1.95,1.5,108.0,61.0,51.06
2016,12,23,9,0,144.0,98.0,1.9,2.0,133.0,72.88,62.22
2016,12,23,9,15,155.0,113.0,1.95,2.5,156.5,83.27,71.79
2016,12,23,9,30,166.0,128.0,2.0,3.0,180.0,93.4,80.96
2016,12,23,9,45,131.5,143.5,2.1,4.0,187.5,103.11,89.43
2016,12,23,10,0,97.0,159.0,2.2,5.0,195.0,115.94,100.57
2016,12,23,10,15,74.0,167.5,2.1,5.5,196.5,121.78,105.44
2016,12,23,10,30,51.0,176.0,2.0,6.0,198.0,127.55,110.22
2016,12,23,10,45,77.0,190.5,1.9,6.5,225.5,144.98,117.23
2016,12,23,11,0,103.0,205.0,1.8,7.0,253.0,165.5,132.11
2016,12,23,11,15,255.0,196.0,1.75,7.0,320.0,191.88,147.13
2016,12,23,11,30,407.0,187.0,1.7,7.0,387.0,237.51,179.91
2016,12,23,11,45,657.5,130.5,1.65,7.5,460.0,289.3,216.33
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,359.36,270.69
2016,12,23,12,15,907.5,74.5,1.55,8.0,534.0,402.23,310.77
2016,12,23,12,30,907.0,75.0,1.5,8.0,535.0,443.03,348.42
2016,12,23,12,45,905.0,74.0,1.5,8.5,528.0,479.5,381.26
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,513.42,411.15
2016,12,23,13,15,896.0,72.0,1.5,9.0,506.5,542.1,436.99
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,567.69,459.85
2016,12,23,13,45,879.0,69.5,1.55,9.5,470.5,587.89,477.57
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,604.76,492.35
2016,12,23,14,15,853.5,66.5,1.55,9.5,421.0,619.39,506.09
2016,12,23,14,30,838.0,65.0,1.5,9.0,393.0,626.47,513.9
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.5,623.59,513.28
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,617.08,509.56
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.5,599.27,496.05
2016,12,23,15,30,722.0,54.0,1.1,8.0,247.0,578.13,479.11
2016,12,23,15,45,672.0,49.5,0.95,7.5,205.0,541.58,449.34
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,502.25,415.76
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,436.36,360.9
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,378.72,305.86
2016,12,23,16,45,228.5,22.5,1.0,4.0,47.0,208.39,117.69
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,11.95,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.0,2.35,5.0,1.0,0.85,0.0
2016,12,24,8,0,0.0,2.0,2.5,5.0,2.0,1.64,0.0
2016,12,24,8,15,0.0,4.0,2.45,5.5,4.0,3.28,0.0
2016,12,24,8,30,0.0,6.0,2.4,6.0,6.0,4.92,0.0
2016,12,24,8,45,0.0,8.0,2.35,6.5,8.0,6.57,0.38
2016,12,24,9,0,0.0,10.0,2.3,7.0,10.0,8.22,1.92
2016,12,24,9,15,0.0,12.0,2.3,7.0,12.0,9.87,3.46
2016,12,24,9,30,0.0,14.0,2.3,7.0,14.0,11.52,4.99
2016,12,24,9,45,0.0,15.0,2.35,7.5,15.0,12.35,5.73
2016,12,24,10,0,0.0,16.0,2.4,8.0,16.0,13.18,6.45
2016,12,24,10,15,8.5,87.5,2.55,8.0,91.0,71.81,59.81
2016,12,24,10,30,17.0,159.0,2.7,8.0,166.0,122.23,104.84
2016,12,24,10,45,161.5,175.5,2.85,8.5,250.0,137.72,107.68
2016,12,24,11,0,306.0,192.0,3.0,9.0,334.0,175.81,131.19
2016,12,24,11,15,166.0,192.0,3.1,9.5,269.5,175.16,136.2
2016,12,24,11,30,26.0,192.0,3.2,10.0,205.0,158.97,128.69
2016,12,24,11,45,13.0,147.5,3.3,10.5,154.0,124.0,99.71
2016,12,24,12,0,0.0,103.0,3.4,11.0,103.0,85.32,67.33
2016,12,24,12,15,17.5,154.5,3.45,11.5,163.5,133.86,107.77
2016,12,24,12,30,35.0,206.0,3.5,12.0,224.0,188.3,152.67
2016,12,24,12,45,73.5,215.0,3.55,12.5,252.0,217.56,176.47
2016,12,24,13,0,112.0,224.0,3.6,13.0,280.0,250.34,203.41
2016,12,24,13,15,56.0,117.0,3.55,13.0,145.0,130.59,105.14
2016,12,24,13,30,0.0,10.0,3.5,13.0,10.0,8.25,1.41
2016,12,24,13,45,0.0,11.5,3.45,13.5,11.5,9.48,2.48
2016,12,24,14,0,0.0,13.0,3.4,14.0,13.0,10.72,3.54
2016,12,24,14,15,0.0,21.0,3.15,14.0,21.0,17.32,9.22
2016,12,24,14,30,0.0,29.0,2.9,14.0,29.0,23.93,14.92
2016,12,24,14,45,0.0,26.5,2.7,14.0,26.5,21.86,13.17
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,19.78,11.41
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,17.3,9.31
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,14.81,7.18
2016,12,24,15,45,0.0,14.5,1.35,12.5,14.5,11.92,4.67
2016,12,24,16,0,0.0,11.0,1.0,12.0,11.0,9.03,2.14
2016,12,24,16,15,0.0,8.0,1.0,11.0,8.0,6.56,0.0
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.1,0.0
2016,12,24,16,45,0.0,3.0,1.05,9.5,3.0,2.46,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.85,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.0,2.2,6.5,23.0,12.8,0.0
2016,12,25,8,0,191.0,30.0,2.4,7.0,46.0,23.26,12.22
2016,12,25,8,15,280.5,43.0,2.4,7.5,81.5,33.13,23.59
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,42.89,32.99
2016,12,25,8,45,429.5,65.0,2.45,8.5,155.0,52.01,41.57
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,58.36,47.47
2016,12,25,9,15,531.0,80.5,2.45,9.0,230.0,62.45,51.29
2016,12,25,9,30,573.0,87.0,2.4,9.0,267.0,66.56,55.01
2016,12,25,9,45,602.0,92.0,2.4,9.5,300.0,69.36,57.38
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,72.21,59.74
2016,12,25,10,15,315.5,86.5,2.35,10.5,204.5,60.54,49.06
2016,12,25,10,30,0.0,76.0,2.3,11.0,76.0,63.06,51.15
2016,12,25,10,45,8.5,125.0,2.3,11.5,129.0,100.82,80.42
2016,12,25,11,0,17.0,174.0,2.3,12.0,182.0,138.47,111.2
2016,12,25,11,15,21.5,183.0,2.2,12.0,193.5,148.41,119.04
2016,12,25,11,30,26.0,192.0,2.1,12.0,205.0,158.89,127.49
2016,12,25,11,45,16.5,183.5,2.05,12.5,191.5,152.83,122.62
2016,12,25,12,0,7.0,175.0,2.0,13.0,178.0,145.27,116.46
2016,12,25,12,15,14.5,185.5,1.9,13.0,192.5,157.89,126.76
2016,12,25,12,30,22.0,196.0,1.8,13.0,207.0,171.5,137.91
2016,12,25,12,45,11.0,148.0,1.7,13.0,153.5,128.39,102.54
2016,12,25,13,0,0.0,100.0,1.6,13.0,100.0,83.28,65.05
2016,12,25,13,15,0.0,114.5,1.55,13.0,114.5,95.86,75.73
2016,12,25,13,30,0.0,129.0,1.5,13.0,129.0,108.96,86.75
2016,12,25,13,45,0.0,116.5,1.45,13.0,116.5,98.4,77.99
2016,12,25,14,0,0.0,104.0,1.4,13.0,104.0,87.68,69.1
2016,12,25,14,15,24.5,132.5,1.3,13.0,142.0,137.69,111.67
2016,12,25,14,30,49.0,161.0,1.2,13.0,180.0,187.95,153.83
2016,12,25,14,45,325.0,125.0,1.2,13.0,235.5,356.52,295.8
2016,12,25,15,0,601.0,89.0,1.2,13.0,291.0,528.08,432.9
2016,12,25,15,15,564.5,83.0,1.05,12.5,255.5,504.85,413.75
2016,12,25,15,30,528.0,77.0,0.9,12.0,220.0,478.66,393.35
2016,12,25,15,45,473.5,69.5,0.75,11.5,182.0,436.04,359.02
2016,12,25,16,0,419.0,62.0,0.6,11.0,144.0,391.12,321.53
2016,12,25,16,15,340.5,51.0,0.65,10.5,107.0,324.14,265.67
2016,12,25,16,30,262.0,40.0,0.7,10.0,70.0,260.5,208.52
2016,12,25,16,45,156.0,25.5,0.75,10.0,41.0,166.1,100.29
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,40.89,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,14.5,1.75,6.5,23.5,12.38,0.0
2016,12,26,8,0,231.0,29.0,1.8,7.0,47.0,22.59,11.55
2016,12,26,8,15,326.5,40.5,1.8,7.0,84.0,33.3,23.79
2016,12,26,8,30,422.0,52.0,1.8,7.0,121.0,42.34,32.63
2016,12,26,8,45,487.5,59.0,1.8,7.5,160.5,47.24,37.42
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,52.16,42.05
2016,12,26,9,15,594.0,71.5,1.75,8.0,237.5,55.7,45.37
2016,12,26,9,30,635.0,77.0,1.7,8.0,275.0,59.25,48.6
2016,12,26,9,45,317.5,72.5,1.65,8.5,171.5,52.19,42.06
2016,12,26,10,0,0.0,68.0,1.6,9.0,68.0,56.37,45.7
2016,12,26,10,15,0.0,74.0,1.55,9.0,74.0,61.38,50.14
2016,12,26,10,30,0.0,80.0,1.5,9.0,80.0,66.27,54.45
2016,12,26,10,45,6.5,125.0,1.45,9.5,128.0,100.67,80.92
2016,12,26,11,0,13.0,170.0,1.4,10.0,176.0,135.15,109.27
2016,12,26,11,15,13.5,175.5,1.35,10.5,182.0,141.6,114.18
2016,12,26,11,30,14.0,181.0,1.3,11.0,188.0,148.04,119.22
2016,12,26,11,45,74.5,205.5,1.3,11.5,243.5,184.31,146.85
2016,12,26,12,0,135.0,230.0,1.3,12.0,299.0,230.53,182.98
2016,12,26,12,15,113.5,229.0,1.35,12.0,287.0,230.15,183.9
2016,12,26,12,30,92.0,228.0,1.4,12.0,275.0,229.27,184.28
2016,12,26,12,45,84.0,223.5,1.45,12.5,266.0,229.24,184.66
2016,12,26,13,0,76.0,219.0,1.5,13.0,257.0,228.2,184.09
2016,12,26,13,15,437.5,151.5,1.55,13.0,361.0,380.45,307.54
2016,12,26,13,30,799.0,84.0,1.6,13.0,465.0,533.56,428.74
2016,12,26,13,45,792.0,81.5,1.65,13.0,445.0,553.14,445.45
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,569.69,460.61
2016,12,26,14,15,410.0,118.0,1.7,13.0,297.5,395.5,324.48
2016,12,26,14,30,35.0,157.0,1.7,13.0,170.0,174.3,141.75
2016,12,26,14,45,374.5,112.0,1.75,13.0,239.0,388.51,323.36
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,574.36,472.91
2016,12,26,15,15,680.5,63.0,1.6,12.5,271.5,555.64,457.38
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,538.33,443.69
2016,12,26,15,45,599.5,53.5,1.2,12.0,195.5,503.19,414.34
2016,12,26,16,0,552.0,48.0,1.0,12.0,156.0,465.86,381.94
2016,12,26,16,15,473.0,40.5,0.95,11.5,117.0,403.24,329.18
2016,12,26,16,30,394.0,33.0,0.9,11.0,78.0,340.4,272.01
2016,12,26,16,45,263.5,22.5,0.9,10.5,46.5,234.54,148.69
2016,12,26,17,0,133.0,12.0,0.9,10.0,15.0,94.18,0.0
2016,12,26,17,15,66.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,3.15,8.5,10.0,8.54,0.0
2016,12,27,8,0,0.0,20.0,3.3,9.0,20.0,16.52,6.71
2016,12,27,8,15,0.0,36.0,3.4,9.5,36.0,29.17,19.87
2016,12,27,8,30,0.0,52.0,3.5,10.0,52.0,41.56,31.49
2016,12,27,8,45,1.5,69.0,3.65,10.5,69.5,54.5,43.44
2016,12,27,9,0,3.0,86.0,3.8,11.0,87.0,67.28,55.09
2016,12,27,9,15,8.5,100.5,3.95,11.5,103.5,78.3,64.97
2016,12,27,9,30,14.0,115.0,4.1,12.0,120.0,89.19,74.58
2016,12,27,9,45,7.0,104.0,4.3,12.5,106.5,82.71,68.6
2016,12,27,10,0,0.0,93.0,4.5,13.0,93.0,75.4,61.88
2016,12,27,10,15,0.0,116.0,4.6,13.5,116.0,92.36,76.67
2016,12,27,10,30,0.0,139.0,4.7,14.0,139.0,108.8,90.84
2016,12,27,10,45,2.0,148.0,4.8,14.5,149.0,116.67,93.02
2016,12,27,11,0,4.0,157.0,4.9,15.0,159.0,124.88,99.45
2016,12,27,11,15,50.5,188.5,4.8,15.0,213.0,154.2,121.56
2016,12,27,11,30,97.0,220.0,4.7,15.0,267.0,192.17,151.0
2016,12,27,11,45,269.5,204.0,4.65,15.5,340.0,235.94,181.22
2016,12,27,12,0,442.0,188.0,4.6,16.0,413.0,297.71,228.13
2016,12,27,12,15,310.5,210.5,4.45,16.0,368.5,291.45,228.44
2016,12,27,12,30,179.0,233.0,4.3,16.0,324.0,272.12,216.45
2016,12,27,12,45,485.0,160.0,4.2,16.5,403.5,366.71,290.93
2016,12,27,13,0,791.0,87.0,4.1,17.0,483.0,472.43,375.01
2016,12,27,13,15,656.0,121.5,4.05,17.0,444.0,468.61,374.82
2016,12,27,13,30,521.0,156.0,4.0,17.0,405.0,448.76,361.23
2016,12,27,13,45,643.5,118.0,3.95,17.5,412.5,507.0,408.96
2016,12,27,14,0,766.0,80.0,3.9,18.0,420.0,559.24,451.65
2016,12,27,14,15,634.5,102.0,3.8,18.0,372.0,524.29,425.04
2016,12,27,14,30,503.0,124.0,3.7,18.0,324.0,473.48,385.69
2016,12,27,14,45,489.0,115.5,3.6,18.0,296.0,467.21,382.1
2016,12,27,15,0,475.0,107.0,3.5,18.0,268.0,458.51,376.11
2016,12,27,15,15,455.0,96.5,3.15,17.5,236.5,441.11,363.14
2016,12,27,15,30,435.0,86.0,2.8,17.0,205.0,421.46,347.79
2016,12,27,15,45,401.0,75.0,2.45,16.5,170.5,389.7,321.79
2016,12,27,16,0,367.0,64.0,2.1,16.0,136.0,356.38,293.39
2016,12,27,16,15,313.5,51.5,2.0,15.5,102.5,306.8,250.71
2016,12,27,16,30,260.0,39.0,1.9,15.0,69.0,257.15,205.12
2016,12,27,16,45,130.0,26.0,1.8,14.5,41.0,151.62,97.06
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,11.1,0.0
2016,12,27,17,15,0.0,6.5,1.7,14.0,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.5,1.65,2.0,29.0,10.67,0.0
2016,12,28,8,0,432.0,25.0,1.8,3.0,58.0,22.91,11.74
2016,12,28,8,15,533.5,32.0,2.0,3.5,100.0,28.97,20.24
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,35.1,26.42
2016,12,28,8,45,691.0,44.5,2.45,5.0,186.0,39.67,30.85
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,44.23,35.1
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,46.94,37.61
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,49.67,40.04
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,50.74,40.9
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,57.45,46.86
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,59.39,48.43
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,61.26,49.93
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.0,108.2,59.64
2016,12,28,11,0,929.0,65.0,2.4,10.0,496.0,160.82,91.36
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.0,212.9,132.82
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,264.26,178.36
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,313.11,223.31
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,360.63,267.25
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,405.3,308.61
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,447.85,347.13
2016,12,28,12,45,950.0,65.0,1.3,11.5,545.5,486.68,380.76
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,522.93,410.97
2016,12,28,13,15,942.5,63.5,0.9,12.0,525.0,554.2,436.83
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,582.31,459.14
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,604.39,475.07
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,623.0,487.62
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,634.76,498.19
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,642.88,505.94
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,642.94,507.62
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,639.44,506.46
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.5,625.22,498.26
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,613.59,491.33
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,580.85,467.66
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,545.33,440.35
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,485.22,393.0
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,423.79,339.26
2016,12,28,16,45,393.0,21.0,0.85,8.5,56.0,311.96,212.47
2016,12,28,17,0,250.0,12.0,1.0,8.0,20.0,168.62,0.0
2016,12,28,17,15,125.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,11.95,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,23.28,11.7
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,32.94,23.45
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,42.45,32.69
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,46.19,36.44
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,50.09,40.14
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,53.37,43.14
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,56.67,46.06
2016,12,29,9,45,738.0,72.5,3.5,10.0,326.5,60.97,49.72
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,60.34,48.88
2016,12,29,10,15,807.5,74.5,4.0,11.5,397.0,61.92,50.12
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,63.55,51.37
2016,12,29,10,45,850.0,76.5,4.45,12.5,454.0,106.2,59.7
2016,12,29,11,0,872.0,76.0,4.7,13.0,480.0,156.58,89.56
2016,12,29,11,15,881.5,77.0,4.85,13.0,498.5,207.37,129.72
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,257.93,174.43
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,309.24,221.25
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,356.42,265.22
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,401.24,308.44
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,444.31,349.84
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,484.76,387.96
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,523.25,423.89
2016,12,29,13,15,938.0,67.0,6.4,12.5,527.5,555.25,454.71
2016,12,29,13,30,934.0,66.0,6.5,12.0,514.0,584.25,482.67
2016,12,29,13,45,930.0,63.5,6.65,12.0,494.0,608.51,505.68
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,629.53,525.74
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.0,642.55,539.48
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,651.97,550.05
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,654.01,553.36
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,652.48,553.42
2016,12,29,15,15,835.0,50.5,6.1,10.5,310.5,639.84,543.93
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,623.98,531.17
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,599.53,510.41
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,566.46,481.07
2016,12,29,16,15,647.5,35.0,4.85,8.0,141.5,508.86,430.18
2016,12,29,16,30,574.0,30.0,4.5,7.0,98.0,449.75,373.57
2016,12,29,16,45,433.5,21.5,4.15,6.5,60.0,340.35,244.17
2016,12,29,17,0,293.0,13.0,3.8,6.0,22.0,197.11,0.0
2016,12,29,17,15,146.5,6.5,3.65,5.5,11.0,5.55,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,10.67,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,22.86,11.55
2016,12,30,8,15,497.5,33.0,4.05,1.5,96.0,29.82,21.12
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,36.8,28.15
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,41.28,32.62
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,45.79,36.94
2016,12,30,9,15,759.5,56.0,4.95,3.0,266.5,48.86,39.88
2016,12,30,9,30,798.0,60.0,5.1,3.0,308.0,51.94,42.76
2016,12,30,9,45,825.0,62.5,5.3,3.5,345.5,53.71,44.27
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,55.51,45.78
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,56.85,46.94
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,58.22,48.1
2016,12,30,10,45,903.5,70.0,5.65,4.5,472.5,109.29,63.09
2016,12,30,11,0,919.0,71.0,5.7,5.0,498.0,162.24,95.33
2016,12,30,11,15,926.5,71.5,5.65,5.0,515.5,213.96,137.34
2016,12,30,11,30,934.0,72.0,5.6,5.0,533.0,265.09,184.04
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.0,314.54,231.08
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,363.01,277.77
2016,12,30,12,15,952.5,70.0,5.55,6.0,556.5,408.2,322.03
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,451.31,363.83
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,490.72,401.74
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,527.63,436.76
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.5,559.87,467.11
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,589.02,494.23
2016,12,30,13,45,934.0,64.5,5.1,6.0,498.5,611.9,515.73
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,631.32,533.95
2016,12,30,14,15,911.5,61.5,4.85,6.0,449.0,644.5,546.56
2016,12,30,14,30,898.0,60.0,4.7,6.0,421.0,654.07,555.9
2016,12,30,14,45,877.0,58.5,4.6,6.0,386.5,655.22,558.29
2016,12,30,15,0,856.0,57.0,4.5,6.0,352.0,652.8,557.44
2016,12,30,15,15,827.5,54.0,4.05,5.5,313.0,645.67,551.41
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,629.5,537.77
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,596.51,509.71
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,560.54,477.7
2016,12,30,16,15,630.0,38.0,2.35,3.0,144.0,501.27,425.72
2016,12,30,16,30,556.0,32.0,2.0,2.0,100.0,440.43,368.21
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.5,255.16,188.51
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,19.63,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.82,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
